ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 00:00,2,0.000,ALERT,213.29,297.57,60.028,1562644803,"201051344000579","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1377811.9,1377811.9,7152,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644805,643706.00
07/09/2019 00:00,2,0.000,ALERT,213.29,296.36,60.006,1562644803,"201051344001025","174011545737251",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,1362420.3,1362420.3,7146,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644807,643707.00
07/09/2019 00:00,2,0.000,ALERT,213.29,296.96,60.006,1562644803,"201051344001093","174011545737251",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,1344624.1,1344624.1,7163,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644809,643708.00
07/09/2019 00:00,2,0.000,ALERT,213.29,297.26,60.017,1562644803,"201051344000458","174011545737251",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,1358828.2,1358828.2,7138,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644811,643709.00
07/09/2019 00:00,2,0.000,ALERT,213.29,297.57,60.001,1562644803,"201051344000890","174011545737251",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,1359828.3,1359828.3,7150,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562644813,643710.00
07/09/2019 00:00,2,0.000,ALERT,213.29,296.96,59.969,1562644803,"201051344000988","174011545737251",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,1035773.4,1035773.4,7148,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644815,643711.00
07/09/2019 00:00,2,0.000,ALERT,213.74,297.87,60.001,1562644803,"201051344000582","174011545737251",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,1337268.2,1337268.2,7142,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644816,643712.00
07/09/2019 00:00,2,0.000,ALERT,213.29,297.26,60.006,1562644803,"201051344000868","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1345214.7,1345214.7,7140,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644818,643713.00
07/09/2019 00:00,2,0.000,ALERT,213.74,297.26,60.028,1562644803,"201051344000576","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1361718.6,1361718.6,7160,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562644820,643714.00
07/09/2019 00:00,2,0.000,ALERT,213.29,296.36,59.969,1562644803,"201051344001158","174011545737251",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,1339045.5,1339045.5,7143,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644822,643715.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.36,59.996,1562644803,"201051344000917","174011545737251",0.00,19.00,0,293.36,299.37,0.0,0.0,0.000,1354283.9,1354283.9,7159,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644824,643716.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.36,59.990,1562644803,"201051344000417","174011545737251",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,1073206.4,1073206.4,7164,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644825,643717.00
07/09/2019 00:00,2,0.000,ALERT,213.74,296.96,59.969,1562644803,"201051344000685","174011545737251",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,1360446.9,1360446.9,7150,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644827,643718.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.36,59.990,1562644803,"201051344000651","174011545737251",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,1354519.8,1354519.8,7149,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562644829,643719.00
07/09/2019 00:00,2,0.000,ALERT,213.06,297.26,59.990,1562644803,"201051344000594","174011545737251",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,1364926.0,1364926.0,7149,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644831,643720.00
07/09/2019 00:00,2,0.000,ALERT,213.29,296.36,59.996,1562644803,"201051344000469","174011545737251",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,1344958.9,1344958.9,7153,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644833,643721.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.96,60.001,1562644803,"201051344000585","174011545737251",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,1369577.2,1369577.2,7143,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644835,643722.00
07/09/2019 00:00,2,0.000,ALERT,213.74,296.66,60.001,1562644803,"201051344000853","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1367841.7,1367841.7,7146,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644837,643723.00
07/09/2019 00:00,2,0.000,ALERT,213.51,297.26,59.996,1562644803,"201051344001145","174011545737251",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,1369118.3,1369118.3,7166,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562644838,643724.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.96,59.990,1562644803,"201051344000438","174011545737251",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,1362581.4,1362581.4,7146,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644840,643725.00
07/09/2019 00:00,2,0.000,ALERT,213.06,296.96,59.996,1562644803,"201051344001135","174011545737251",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,1349909.4,1349909.4,7143,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562644842,643726.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.96,59.996,1562644803,"201051344000983","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1365965.5,1365965.5,7144,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644844,643727.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.66,59.990,1562644803,"201051344001203","174011545737251",0.00,18.00,0,294.26,301.17,0.0,0.0,0.000,1357882.3,1357882.3,7158,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644846,643728.00
07/09/2019 00:00,2,0.000,ALERT,213.29,297.26,60.017,1562644803,"201051344001230","174011545737251",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,1352795.8,1352795.8,7173,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644847,643729.00
07/09/2019 00:00,2,0.000,ALERT,212.83,296.66,60.001,1562644803,"201051344000646","174011545737251",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,1346702.1,1346702.1,7159,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644849,643730.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.66,59.990,1562644803,"201051344000867","174011545737251",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,1343186.2,1343186.2,7146,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644851,643731.00
07/09/2019 00:00,2,0.000,ALERT,213.96,296.36,60.038,1562644803,"201051344000633","174011545737251",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,1340189.1,1340189.1,7156,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562644853,643732.00
07/09/2019 00:00,2,0.000,ALERT,212.83,296.66,60.038,1562644803,"201051344000955","174011545737251",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,1367360.5,1367360.5,7156,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562644855,643733.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.06,59.996,1562644803,"201051344000648","174011545737251",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,1354128.5,1354128.5,7139,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644856,643734.00
07/09/2019 00:00,2,0.000,ALERT,213.74,296.66,60.017,1562644803,"201051344000645","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1359674.3,1359674.3,7143,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644858,643735.00
07/09/2019 00:00,2,0.000,ALERT,213.29,297.57,60.001,1562644803,"201051344000569","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1376584.7,1376584.7,7145,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562644860,643736.00
07/09/2019 00:00,2,0.000,ALERT,213.51,296.36,60.017,1562644803,"179051228000119","174011545737251",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,162835.8,162835.8,7208,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562644862,643737.00
07/09/2019 00:15,2,0.000,ALERT,213.74,298.77,60.028,1562645703,"201051344000579","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1377811.9,1377811.9,7154,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645706,643738.00
07/09/2019 00:15,2,0.000,ALERT,213.74,297.26,60.054,1562645703,"201051344001025","174011545737251",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,1362420.3,1362420.3,7148,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645707,643739.00
07/09/2019 00:15,2,0.000,ALERT,213.96,297.87,60.022,1562645703,"201051344001093","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1344624.1,1344624.1,7165,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645709,643740.00
07/09/2019 00:15,2,0.000,ALERT,213.51,298.17,60.033,1562645703,"201051344000458","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1358828.2,1358828.2,7140,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562645711,643741.00
07/09/2019 00:15,2,0.000,ALERT,213.74,297.87,60.038,1562645703,"201051344000890","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1359828.3,1359828.3,7152,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645713,643742.00
07/09/2019 00:15,2,0.000,ALERT,213.51,297.87,59.990,1562645703,"201051344000988","174011545737251",0.00,18.30,0,292.46,299.07,0.0,0.0,0.000,1035773.4,1035773.4,7150,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645715,643743.00
07/09/2019 00:15,2,0.000,ALERT,214.19,298.77,60.028,1562645703,"201051344000582","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1337268.2,1337268.2,7144,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645717,643744.00
07/09/2019 00:15,2,0.000,ALERT,213.74,298.77,60.033,1562645703,"201051344000868","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1345214.7,1345214.7,7142,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645719,643745.00
07/09/2019 00:15,2,0.000,ALERT,213.96,298.17,60.028,1562645703,"201051344000576","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1361718.6,1361718.6,7162,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645720,643746.00
07/09/2019 00:15,2,0.000,ALERT,213.74,297.87,60.001,1562645703,"201051344001158","174011545737251",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,1339045.5,1339045.5,7145,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562645722,643747.00
07/09/2019 00:15,2,0.000,ALERT,213.96,297.26,60.017,1562645703,"201051344000917","174011545737251",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,1354283.9,1354283.9,7161,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562645724,643748.00
07/09/2019 00:15,2,0.000,ALERT,213.96,296.96,60.038,1562645703,"201051344000417","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1073206.4,1073206.4,7166,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562645726,643749.00
07/09/2019 00:15,2,0.000,ALERT,214.19,297.87,60.033,1562645703,"201051344000685","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1360446.9,1360446.9,7152,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645728,643750.00
07/09/2019 00:15,2,0.000,ALERT,213.74,296.96,60.033,1562645703,"201051344000651","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1354519.8,1354519.8,7151,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645730,643751.00
07/09/2019 00:15,2,0.000,ALERT,213.51,298.77,60.022,1562645703,"201051344000594","174011545737251",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,1364926.0,1364926.0,7151,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645731,643752.00
07/09/2019 00:15,2,0.000,ALERT,213.74,297.87,60.028,1562645703,"201051344000469","174011545737251",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,1344958.9,1344958.9,7155,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645733,643753.00
07/09/2019 00:15,2,0.000,ALERT,213.96,297.87,60.043,1562645703,"201051344000585","174011545737251",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,1369577.2,1369577.2,7145,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645735,643754.00
07/09/2019 00:15,2,0.000,ALERT,214.19,297.87,60.028,1562645703,"201051344000853","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1367841.7,1367841.7,7148,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645737,643755.00
07/09/2019 00:15,2,0.000,ALERT,213.96,297.87,60.022,1562645703,"201051344001145","174011545737251",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1369118.3,1369118.3,7168,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562645739,643756.00
07/09/2019 00:15,2,0.000,ALERT,213.96,297.57,60.028,1562645703,"201051344000438","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1362581.4,1362581.4,7148,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645741,643757.00
07/09/2019 00:15,2,0.000,ALERT,213.29,297.57,60.022,1562645703,"201051344001135","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1349909.4,1349909.4,7145,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562645742,643758.00
07/09/2019 00:15,2,0.000,ALERT,213.74,298.47,60.022,1562645703,"201051344000983","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1365965.5,1365965.5,7146,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645744,643759.00
07/09/2019 00:15,2,0.000,ALERT,213.96,297.57,60.028,1562645703,"201051344001203","174011545737251",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,1357882.3,1357882.3,7160,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645746,643760.00
07/09/2019 00:15,2,0.000,ALERT,213.74,298.17,60.022,1562645703,"201051344001230","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1352795.8,1352795.8,7175,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645748,643761.00
07/09/2019 00:15,2,0.000,ALERT,213.51,297.57,60.022,1562645703,"201051344000646","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1346702.1,1346702.1,7161,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645750,643762.00
07/09/2019 00:15,2,0.000,ALERT,213.74,297.87,60.006,1562645703,"201051344000867","174011545737251",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,1343186.2,1343186.2,7148,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562645752,643763.00
07/09/2019 00:15,2,0.000,ALERT,214.19,297.57,60.033,1562645703,"201051344000633","174011545737251",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,1340189.1,1340189.1,7158,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645753,643764.00
07/09/2019 00:15,2,0.000,ALERT,213.29,297.87,59.985,1562645703,"201051344000955","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1367360.5,1367360.5,7158,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645755,643765.00
07/09/2019 00:15,2,0.000,ALERT,213.96,297.57,60.043,1562645703,"201051344000648","174011545737251",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,1354128.5,1354128.5,7141,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562645757,643766.00
07/09/2019 00:15,2,0.000,ALERT,213.96,297.87,60.070,1562645703,"201051344000645","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1359674.3,1359674.3,7145,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645759,643767.00
07/09/2019 00:15,2,0.000,ALERT,213.74,298.47,60.033,1562645703,"201051344000569","174011545737251",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1376584.7,1376584.7,7147,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562645761,643768.00
07/09/2019 00:15,2,0.000,ALERT,213.74,297.57,59.996,1562645703,"179051228000119","174011545737251",0.00,19.80,0,293.06,298.77,0.0,0.0,0.000,162835.8,162835.8,7210,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562645763,643769.00
07/09/2019 00:30,2,0.000,ALERT,213.51,298.47,59.996,1562646604,"201051344000579","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1377811.9,1377811.9,7156,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646606,643770.00
07/09/2019 00:30,2,0.000,ALERT,213.96,297.26,60.001,1562646604,"201051344001025","174011545737251",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,1362420.3,1362420.3,7150,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646608,643771.00
07/09/2019 00:30,2,0.000,ALERT,213.96,297.87,60.001,1562646604,"201051344001093","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1344624.1,1344624.1,7167,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646610,643772.00
07/09/2019 00:30,2,0.000,ALERT,213.74,297.87,60.001,1562646604,"201051344000458","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1358828.2,1358828.2,7142,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646612,643773.00
07/09/2019 00:30,2,0.000,ALERT,213.96,298.17,59.996,1562646604,"201051344000890","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1359828.3,1359828.3,7154,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646613,643774.00
07/09/2019 00:30,2,0.000,ALERT,213.51,297.57,60.001,1562646604,"201051344000988","174011545737251",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,1035773.4,1035773.4,7152,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646615,643775.00
07/09/2019 00:30,2,0.000,ALERT,214.41,298.77,60.001,1562646604,"201051344000582","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1337268.2,1337268.2,7146,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646617,643776.00
07/09/2019 00:30,2,0.000,ALERT,213.74,298.47,60.006,1562646604,"201051344000868","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1345214.7,1345214.7,7144,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646619,643777.00
07/09/2019 00:30,2,0.000,ALERT,214.19,298.17,60.001,1562646604,"201051344000576","174011545737251",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1361718.6,1361718.6,7164,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646621,643778.00
07/09/2019 00:30,2,0.000,ALERT,213.74,297.57,60.006,1562646604,"201051344001158","174011545737251",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,1339045.5,1339045.5,7147,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646623,643779.00
07/09/2019 00:30,2,0.000,ALERT,214.19,297.26,60.017,1562646604,"201051344000917","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1354283.9,1354283.9,7163,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646624,643780.00
07/09/2019 00:30,2,0.000,ALERT,214.19,297.26,60.028,1562646604,"201051344000417","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1073206.4,1073206.4,7168,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646626,643781.00
07/09/2019 00:30,2,0.000,ALERT,214.41,297.87,59.964,1562646604,"201051344000685","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1360446.9,1360446.9,7154,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646628,643782.00
07/09/2019 00:30,2,0.000,ALERT,214.19,297.26,59.975,1562646604,"201051344000651","174011545737251",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,1354519.8,1354519.8,7153,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646630,643783.00
07/09/2019 00:30,2,0.000,ALERT,213.51,298.47,60.017,1562646604,"201051344000594","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1364926.0,1364926.0,7153,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646632,643784.00
07/09/2019 00:30,2,0.000,ALERT,213.74,297.87,60.017,1562646604,"201051344000469","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1344958.9,1344958.9,7157,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646633,643785.00
07/09/2019 00:30,2,0.000,ALERT,214.19,298.17,60.028,1562646604,"201051344000585","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1369577.2,1369577.2,7147,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646635,643786.00
07/09/2019 00:30,2,0.000,ALERT,214.41,297.87,60.028,1562646604,"201051344000853","174011545737251",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1367841.7,1367841.7,7150,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646637,643787.00
07/09/2019 00:30,2,0.000,ALERT,214.41,298.47,60.049,1562646604,"201051344001145","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1369118.3,1369118.3,7170,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646639,643788.00
07/09/2019 00:30,2,0.000,ALERT,213.96,297.87,59.980,1562646604,"201051344000438","174011545737251",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1362581.4,1362581.4,7150,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646641,643789.00
07/09/2019 00:30,2,0.000,ALERT,213.74,297.87,60.033,1562646604,"201051344001135","174011545737251",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1349909.4,1349909.4,7147,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646643,643790.00
07/09/2019 00:30,2,0.000,ALERT,213.74,298.17,60.038,1562646604,"201051344000983","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1365965.5,1365965.5,7148,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646645,643791.00
07/09/2019 00:30,2,0.000,ALERT,213.96,297.87,60.033,1562646604,"201051344001203","174011545737251",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,1357882.3,1357882.3,7162,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646646,643792.00
07/09/2019 00:30,2,0.000,ALERT,213.96,298.47,60.038,1562646604,"201051344001230","174011545737251",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,1352795.8,1352795.8,7177,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646648,643793.00
07/09/2019 00:30,2,0.000,ALERT,213.51,297.87,60.033,1562646604,"201051344000646","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1346702.1,1346702.1,7163,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562646650,643794.00
07/09/2019 00:30,2,0.000,ALERT,213.96,297.87,60.043,1562646604,"201051344000867","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1343186.2,1343186.2,7150,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646652,643795.00
07/09/2019 00:30,2,0.000,ALERT,214.41,297.87,60.033,1562646604,"201051344000633","174011545737251",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,1340189.1,1340189.1,7160,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646654,643796.00
07/09/2019 00:30,2,0.000,ALERT,213.74,298.17,60.038,1562646604,"201051344000955","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1367360.5,1367360.5,7160,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646655,643797.00
07/09/2019 00:30,2,0.000,ALERT,213.74,297.26,60.028,1562646604,"201051344000648","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1354128.5,1354128.5,7143,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646657,643798.00
07/09/2019 00:30,2,0.000,ALERT,214.19,297.87,60.049,1562646604,"201051344000645","174011545737251",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1359674.3,1359674.3,7147,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646659,643799.00
07/09/2019 00:30,2,0.000,ALERT,213.74,298.47,60.033,1562646604,"201051344000569","174011545737251",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,1376584.7,1376584.7,7149,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562646661,643800.00
07/09/2019 00:30,2,0.000,ALERT,213.96,297.57,60.028,1562646604,"179051228000119","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,162835.8,162835.8,7212,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562646663,643801.00
07/09/2019 00:45,2,0.000,ALERT,213.96,299.07,60.022,1562647504,"201051344000579","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1377811.9,1377811.9,7158,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647506,643802.00
07/09/2019 00:45,2,0.000,ALERT,213.96,297.87,59.969,1562647504,"201051344001025","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1362420.3,1362420.3,7152,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647507,643803.00
07/09/2019 00:45,2,0.000,ALERT,214.19,298.17,60.059,1562647504,"201051344001093","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1344624.1,1344624.1,7169,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647509,643804.00
07/09/2019 00:45,2,0.000,ALERT,213.96,298.47,60.017,1562647504,"201051344000458","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1358828.2,1358828.2,7144,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647511,643805.00
07/09/2019 00:45,2,0.000,ALERT,214.19,298.77,60.017,1562647504,"201051344000890","174011545737251",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,1359828.3,1359828.3,7156,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647513,643806.00
07/09/2019 00:45,2,0.000,ALERT,213.74,298.17,60.033,1562647504,"201051344000988","174011545737251",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,1035773.4,1035773.4,7154,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647515,643807.00
07/09/2019 00:45,2,0.000,ALERT,214.64,299.07,60.012,1562647504,"201051344000582","174011545737251",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1337268.2,1337268.2,7148,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647517,643808.00
07/09/2019 00:45,2,0.000,ALERT,213.96,299.07,60.017,1562647504,"201051344000868","174011545737251",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1345214.7,1345214.7,7146,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647518,643809.00
07/09/2019 00:45,2,0.000,ALERT,214.41,298.77,60.017,1562647504,"201051344000576","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1361718.6,1361718.6,7166,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647520,643810.00
07/09/2019 00:45,2,0.000,ALERT,213.96,298.17,60.012,1562647504,"201051344001158","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1339045.5,1339045.5,7149,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647522,643811.00
07/09/2019 00:45,2,0.000,ALERT,214.19,297.87,60.022,1562647504,"201051344000917","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1354283.9,1354283.9,7165,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647524,643812.00
07/09/2019 00:45,2,0.000,ALERT,214.19,297.87,60.012,1562647504,"201051344000417","174011545737251",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,1073206.4,1073206.4,7170,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647526,643813.00
07/09/2019 00:45,2,0.000,ALERT,214.41,298.47,60.012,1562647504,"201051344000685","174011545737251",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1360446.9,1360446.9,7156,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647528,643814.00
07/09/2019 00:45,2,0.000,ALERT,214.41,297.87,60.006,1562647504,"201051344000651","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1354519.8,1354519.8,7155,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647529,643815.00
07/09/2019 00:45,2,0.000,ALERT,213.74,299.07,60.017,1562647504,"201051344000594","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1364926.0,1364926.0,7155,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647531,643816.00
07/09/2019 00:45,2,0.000,ALERT,213.96,298.17,60.022,1562647504,"201051344000469","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1344958.9,1344958.9,7159,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647533,643817.00
07/09/2019 00:45,2,0.000,ALERT,214.41,298.17,60.012,1562647504,"201051344000585","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1369577.2,1369577.2,7149,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647535,643818.00
07/09/2019 00:45,2,0.000,ALERT,214.41,298.17,59.969,1562647504,"201051344000853","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1367841.7,1367841.7,7152,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647537,643819.00
07/09/2019 00:45,2,0.000,ALERT,214.64,298.77,60.012,1562647504,"201051344001145","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1369118.3,1369118.3,7172,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647539,643820.00
07/09/2019 00:45,2,0.000,ALERT,214.19,298.47,59.990,1562647504,"201051344000438","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1362581.4,1362581.4,7152,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647540,643821.00
07/09/2019 00:45,2,0.000,ALERT,213.96,298.47,60.012,1562647504,"201051344001135","174011545737251",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1349909.4,1349909.4,7149,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647543,643822.00
07/09/2019 00:45,2,0.000,ALERT,213.96,298.47,60.001,1562647504,"201051344000983","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1365965.5,1365965.5,7150,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647544,643823.00
07/09/2019 00:45,2,0.000,ALERT,214.41,298.17,59.996,1562647504,"201051344001203","174011545737251",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,1357882.3,1357882.3,7164,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647546,643824.00
07/09/2019 00:45,2,0.000,ALERT,214.19,298.77,59.996,1562647504,"201051344001230","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1352795.8,1352795.8,7179,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647548,643825.00
07/09/2019 00:45,2,0.000,ALERT,213.96,298.17,59.996,1562647504,"201051344000646","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1346702.1,1346702.1,7165,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647550,643826.00
07/09/2019 00:45,2,0.000,ALERT,214.19,297.87,60.001,1562647504,"201051344000867","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1343186.2,1343186.2,7152,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647552,643827.00
07/09/2019 00:45,2,0.000,ALERT,214.41,297.87,59.996,1562647504,"201051344000633","174011545737251",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,1340189.1,1340189.1,7162,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647554,643828.00
07/09/2019 00:45,2,0.000,ALERT,213.74,298.17,59.985,1562647504,"201051344000955","174011545737251",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,1367360.5,1367360.5,7162,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647555,643829.00
07/09/2019 00:45,2,0.000,ALERT,213.96,297.26,60.017,1562647504,"201051344000648","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1354128.5,1354128.5,7145,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562647557,643830.00
07/09/2019 00:45,2,0.000,ALERT,214.41,297.87,60.006,1562647504,"201051344000645","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1359674.3,1359674.3,7149,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647559,643831.00
07/09/2019 00:45,2,0.000,ALERT,213.74,298.47,60.001,1562647504,"201051344000569","174011545737251",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1376584.7,1376584.7,7151,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562647561,643832.00
07/09/2019 00:45,2,0.000,ALERT,213.96,297.57,60.017,1562647504,"179051228000119","174011545737251",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,162835.8,162835.8,7214,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562647563,643833.00
07/09/2019 01:00,2,0.000,ALERT,212.83,296.96,60.038,1562648404,"201051344000579","174011545737251",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,1377811.9,1377811.9,7160,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648406,643834.00
07/09/2019 01:00,2,0.000,ALERT,213.29,296.06,60.033,1562648404,"201051344001025","174011545737251",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,1362420.3,1362420.3,7154,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562648408,643835.00
07/09/2019 01:00,2,0.000,ALERT,213.29,296.66,60.017,1562648404,"201051344001093","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1344624.1,1344624.1,7171,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648410,643836.00
07/09/2019 01:00,2,0.000,ALERT,212.83,296.66,60.028,1562648404,"201051344000458","174011545737251",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,1358828.2,1358828.2,7146,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648412,643837.00
07/09/2019 01:00,2,0.000,ALERT,213.06,297.26,59.985,1562648404,"201051344000890","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1359828.3,1359828.3,7158,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648414,643838.00
07/09/2019 01:00,2,0.000,ALERT,212.83,296.36,60.033,1562648404,"201051344000988","174011545737251",0.00,18.00,0,292.76,299.37,0.0,0.0,0.000,1035773.4,1035773.4,7156,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562648416,643839.00
07/09/2019 01:00,2,0.000,ALERT,213.74,297.57,60.017,1562648404,"201051344000582","174011545737251",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1337268.2,1337268.2,7150,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648417,643840.00
07/09/2019 01:00,2,0.000,ALERT,212.83,296.96,60.022,1562648404,"201051344000868","174011545737251",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1345214.7,1345214.7,7148,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648419,643841.00
07/09/2019 01:00,2,0.000,ALERT,213.51,296.96,60.022,1562648404,"201051344000576","174011545737251",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,1361718.6,1361718.6,7168,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648421,643842.00
07/09/2019 01:00,2,0.000,ALERT,213.06,296.36,60.022,1562648404,"201051344001158","174011545737251",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,1339045.5,1339045.5,7151,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562648423,643843.00
07/09/2019 01:00,2,0.000,ALERT,213.51,296.06,60.028,1562648404,"201051344000917","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1354283.9,1354283.9,7167,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648425,643844.00
07/09/2019 01:00,2,0.000,ALERT,213.29,296.06,60.028,1562648404,"201051344000417","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1073206.4,1073206.4,7172,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648427,643845.00
07/09/2019 01:00,2,0.000,ALERT,213.74,296.96,60.022,1562648404,"201051344000685","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1360446.9,1360446.9,7158,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648429,643846.00
07/09/2019 01:00,2,0.000,ALERT,213.51,296.06,60.033,1562648404,"201051344000651","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1354519.8,1354519.8,7157,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648430,643847.00
07/09/2019 01:00,2,0.000,ALERT,212.61,296.96,60.028,1562648404,"201051344000594","174011545737251",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,1364926.0,1364926.0,7157,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648432,643848.00
07/09/2019 01:00,2,0.000,ALERT,213.06,296.66,60.033,1562648404,"201051344000469","174011545737251",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,1344958.9,1344958.9,7161,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648434,643849.00
07/09/2019 01:00,2,0.000,ALERT,213.51,297.26,60.038,1562648404,"201051344000585","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1369577.2,1369577.2,7151,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648436,643850.00
