ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 01:00,2,0.000,ALERT,213.51,296.96,60.033,1562648404,"201051344000853","174011545737251",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,1367841.7,1367841.7,7154,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648438,643851.00
07/09/2019 01:00,2,0.000,ALERT,213.51,297.26,60.075,1562648404,"201051344001145","174011545737251",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1369118.3,1369118.3,7174,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648440,643852.00
07/09/2019 01:00,2,0.000,ALERT,213.29,296.96,60.033,1562648404,"201051344000438","174011545737251",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1362581.4,1362581.4,7154,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648441,643853.00
07/09/2019 01:00,2,0.000,ALERT,213.06,296.96,60.028,1562648404,"201051344001135","174011545737251",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1349909.4,1349909.4,7151,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648443,643854.00
07/09/2019 01:00,2,0.000,ALERT,213.06,297.26,60.043,1562648404,"201051344000983","174011545737251",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,1365965.5,1365965.5,7152,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648445,643855.00
07/09/2019 01:00,2,0.000,ALERT,213.29,296.66,60.043,1562648404,"201051344001203","174011545737251",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,1357882.3,1357882.3,7166,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648447,643856.00
07/09/2019 01:00,2,0.000,ALERT,213.29,297.26,60.033,1562648404,"201051344001230","174011545737251",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1352795.8,1352795.8,7181,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562648449,643857.00
07/09/2019 01:00,2,0.000,ALERT,212.83,296.36,60.038,1562648404,"201051344000646","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1346702.1,1346702.1,7167,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562648451,643858.00
07/09/2019 01:00,2,0.000,ALERT,213.29,296.06,59.996,1562648404,"201051344000867","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1343186.2,1343186.2,7154,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648452,643859.00
07/09/2019 01:00,2,0.000,ALERT,213.51,296.06,60.038,1562648404,"201051344000633","174011545737251",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,1340189.1,1340189.1,7164,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648454,643860.00
07/09/2019 01:00,2,0.000,ALERT,212.83,296.66,60.059,1562648404,"201051344000955","174011545737251",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1367360.5,1367360.5,7164,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648456,643861.00
07/09/2019 01:00,2,0.000,ALERT,213.06,295.76,60.038,1562648404,"201051344000648","174011545737251",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,1354128.5,1354128.5,7147,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648458,643862.00
07/09/2019 01:00,2,0.000,ALERT,213.29,296.36,60.043,1562648404,"201051344000645","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1359674.3,1359674.3,7151,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648460,643863.00
07/09/2019 01:00,2,0.000,ALERT,212.83,296.96,60.049,1562648404,"201051344000569","174011545737251",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,1376584.7,1376584.7,7153,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562648461,643864.00
07/09/2019 01:00,2,0.000,ALERT,213.29,296.06,60.017,1562648404,"179051228000119","174011545737251",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,162835.8,162835.8,7216,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562648463,643865.00
07/09/2019 01:15,2,0.000,ALERT,213.74,300.57,60.006,1562649304,"201051344000579","174011545737251",0.00,17.80,0,288.85,303.88,0.0,0.0,0.000,1377811.9,1377811.9,7162,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649306,643866.00
07/09/2019 01:15,2,0.000,ALERT,213.51,299.07,60.054,1562649304,"201051344001025","174011545737251",0.00,17.30,0,287.05,301.77,0.0,0.0,0.000,1362420.3,1362420.3,7156,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649308,643867.00
07/09/2019 01:15,2,0.000,ALERT,213.51,299.67,60.006,1562649304,"201051344001093","174011545737251",0.00,18.30,0,287.05,301.17,0.0,0.0,0.000,1344624.1,1344624.1,7173,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649310,643868.00
07/09/2019 01:15,2,0.000,ALERT,213.74,300.27,60.043,1562649304,"201051344000458","174011545737251",0.00,18.30,0,288.25,304.18,0.0,0.0,0.000,1358828.2,1358828.2,7148,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649312,643869.00
07/09/2019 01:15,2,0.000,ALERT,213.51,300.27,59.969,1562649304,"201051344000890","174011545737251",0.00,18.00,0,287.95,302.07,0.0,0.0,0.000,1359828.3,1359828.3,7160,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649313,643870.00
07/09/2019 01:15,2,0.000,ALERT,213.74,300.27,60.012,1562649304,"201051344000988","174011545737251",0.00,17.80,0,286.14,302.98,0.0,0.0,0.000,1035773.4,1035773.4,7158,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649315,643871.00
07/09/2019 01:15,2,0.000,ALERT,213.96,300.57,60.006,1562649304,"201051344000582","174011545737251",0.00,17.50,0,287.95,302.07,0.0,0.0,0.000,1337268.2,1337268.2,7152,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649317,643872.00
07/09/2019 01:15,2,0.000,ALERT,213.74,300.57,59.985,1562649304,"201051344000868","174011545737251",0.00,17.50,0,288.85,303.88,0.0,0.0,0.000,1345214.7,1345214.7,7150,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649319,643873.00
07/09/2019 01:15,2,0.000,ALERT,214.19,300.27,60.012,1562649304,"201051344000576","174011545737251",0.00,17.50,0,288.55,303.28,0.0,0.0,0.000,1361718.6,1361718.6,7170,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649321,643874.00
07/09/2019 01:15,2,0.000,ALERT,213.74,299.67,60.012,1562649304,"201051344001158","174011545737251",0.00,17.30,0,287.95,302.68,0.0,0.0,0.000,1339045.5,1339045.5,7153,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649322,643875.00
07/09/2019 01:15,2,0.000,ALERT,213.51,299.07,60.049,1562649304,"201051344000917","174011545737251",0.00,18.30,0,286.14,300.57,0.0,0.0,0.000,1354283.9,1354283.9,7169,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649324,643876.00
07/09/2019 01:15,2,0.000,ALERT,213.74,299.07,60.006,1562649304,"201051344000417","174011545737251",0.00,18.00,0,286.74,300.57,0.0,0.0,0.000,1073206.4,1073206.4,7174,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649326,643877.00
07/09/2019 01:15,2,0.000,ALERT,213.96,299.67,60.012,1562649304,"201051344000685","174011545737251",0.00,17.80,0,287.35,301.17,0.0,0.0,0.000,1360446.9,1360446.9,7160,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649328,643878.00
07/09/2019 01:15,2,0.000,ALERT,213.74,299.07,60.017,1562649304,"201051344000651","174011545737251",0.00,17.00,0,286.74,300.87,0.0,0.0,0.000,1354519.8,1354519.8,7159,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649330,643879.00
07/09/2019 01:15,2,0.000,ALERT,213.74,300.87,60.022,1562649304,"201051344000594","174011545737251",0.00,17.80,0,288.55,303.58,0.0,0.0,0.000,1364926.0,1364926.0,7159,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649332,643880.00
07/09/2019 01:15,2,0.000,ALERT,213.74,300.27,60.017,1562649304,"201051344000469","174011545737251",0.00,17.30,0,287.65,302.98,0.0,0.0,0.000,1344958.9,1344958.9,7163,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649333,643881.00
07/09/2019 01:15,2,0.000,ALERT,213.74,299.97,60.017,1562649304,"201051344000585","174011545737251",0.00,17.80,0,286.74,301.17,0.0,0.0,0.000,1369577.2,1369577.2,7153,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649335,643882.00
07/09/2019 01:15,2,0.000,ALERT,214.41,299.97,60.022,1562649304,"201051344000853","174011545737251",0.00,17.50,0,287.95,303.58,0.0,0.0,0.000,1367841.7,1367841.7,7156,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649337,643883.00
07/09/2019 01:15,2,0.000,ALERT,213.96,299.97,60.022,1562649304,"201051344001145","174011545737251",0.00,17.50,0,287.95,302.07,0.0,0.0,0.000,1369118.3,1369118.3,7176,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649339,643884.00
07/09/2019 01:15,2,0.000,ALERT,213.74,299.97,60.059,1562649304,"201051344000438","174011545737251",0.00,17.50,0,287.65,301.47,0.0,0.0,0.000,1362581.4,1362581.4,7156,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649341,643885.00
07/09/2019 01:15,2,0.000,ALERT,213.29,299.67,60.012,1562649304,"201051344001135","174011545737251",0.00,17.50,0,287.65,301.77,0.0,0.0,0.000,1349909.4,1349909.4,7153,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649343,643886.00
07/09/2019 01:15,2,0.000,ALERT,213.51,299.97,60.022,1562649304,"201051344000983","174011545737251",0.00,17.80,0,288.55,303.88,0.0,0.0,0.000,1365965.5,1365965.5,7154,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649344,643887.00
07/09/2019 01:15,2,0.000,ALERT,213.51,299.07,60.022,1562649304,"201051344001203","174011545737251",0.00,17.50,0,287.35,302.98,0.0,0.0,0.000,1357882.3,1357882.3,7168,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649346,643888.00
07/09/2019 01:15,2,0.000,ALERT,213.51,299.97,60.033,1562649304,"201051344001230","174011545737251",0.00,17.80,0,287.65,301.47,0.0,0.0,0.000,1352795.8,1352795.8,7183,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649348,643889.00
07/09/2019 01:15,2,0.000,ALERT,213.06,299.37,60.017,1562649304,"201051344000646","174011545737251",0.00,17.80,0,286.44,300.87,0.0,0.0,0.000,1346702.1,1346702.1,7169,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649350,643890.00
07/09/2019 01:15,2,0.000,ALERT,213.96,299.97,60.054,1562649304,"201051344000867","174011545737251",0.00,18.30,0,287.95,303.88,0.0,0.0,0.000,1343186.2,1343186.2,7156,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649352,643891.00
07/09/2019 01:15,2,0.000,ALERT,214.41,299.67,60.059,1562649304,"201051344000633","174011545737251",0.00,17.50,0,286.74,302.37,0.0,0.0,0.000,1340189.1,1340189.1,7166,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649354,643892.00
07/09/2019 01:15,2,0.000,ALERT,213.06,299.67,60.012,1562649304,"201051344000955","174011545737251",0.00,17.80,0,287.35,301.17,0.0,0.0,0.000,1367360.5,1367360.5,7166,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649356,643893.00
07/09/2019 01:15,2,0.000,ALERT,213.96,299.37,60.017,1562649304,"201051344000648","174011545737251",0.00,17.30,0,287.65,303.28,0.0,0.0,0.000,1354128.5,1354128.5,7149,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649357,643894.00
07/09/2019 01:15,2,0.000,ALERT,214.19,300.27,59.975,1562649304,"201051344000645","174011545737251",0.00,18.00,0,287.95,303.28,0.0,0.0,0.000,1359674.3,1359674.3,7153,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562649359,643895.00
07/09/2019 01:15,2,0.000,ALERT,213.96,300.87,60.001,1562649304,"201051344000569","174011545737251",0.00,17.80,0,288.55,304.18,0.0,0.0,0.000,1376584.7,1376584.7,7155,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562649361,643896.00
07/09/2019 01:15,2,0.000,ALERT,214.19,299.97,60.022,1562649304,"179051228000119","174011545737251",0.00,19.30,0,287.35,302.68,0.0,0.0,0.000,162835.8,162835.8,7218,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562649363,643897.00
07/09/2019 01:30,2,0.000,ALERT,213.74,300.27,59.959,1562650204,"201051344000579","174011545737251",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,1377811.9,1377811.9,7164,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650206,643898.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.07,60.006,1562650204,"201051344001025","174011545737251",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1362420.3,1362420.3,7158,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650208,643899.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.37,59.996,1562650204,"201051344001093","174011545737251",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,1344624.1,1344624.1,7175,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650210,643900.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.97,60.017,1562650204,"201051344000458","174011545737251",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,1358828.2,1358828.2,7150,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650212,643901.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.97,60.001,1562650204,"201051344000890","174011545737251",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,1359828.3,1359828.3,7162,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650214,643902.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.97,59.990,1562650204,"201051344000988","174011545737251",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,1035773.4,1035773.4,7160,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650216,643903.00
07/09/2019 01:30,2,0.000,ALERT,214.19,300.57,60.006,1562650204,"201051344000582","174011545737251",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,1337268.2,1337268.2,7154,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650217,643904.00
07/09/2019 01:30,2,0.000,ALERT,213.96,300.57,60.006,1562650204,"201051344000868","174011545737251",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,1345214.7,1345214.7,7152,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650219,643905.00
07/09/2019 01:30,2,0.000,ALERT,214.19,300.27,60.001,1562650204,"201051344000576","174011545737251",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,1361718.6,1361718.6,7172,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650221,643906.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.67,59.996,1562650204,"201051344001158","174011545737251",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,1339045.5,1339045.5,7155,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650223,643907.00
07/09/2019 01:30,2,0.000,ALERT,213.51,298.77,59.975,1562650204,"201051344000917","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1354283.9,1354283.9,7171,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650225,643908.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.07,59.996,1562650204,"201051344000417","174011545737251",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1073206.4,1073206.4,7176,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650227,643909.00
07/09/2019 01:30,2,0.000,ALERT,213.96,299.67,59.959,1562650204,"201051344000685","174011545737251",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1360446.9,1360446.9,7162,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650228,643910.00
07/09/2019 01:30,2,0.000,ALERT,213.74,298.77,60.006,1562650204,"201051344000651","174011545737251",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,1354519.8,1354519.8,7161,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650230,643911.00
07/09/2019 01:30,2,0.000,ALERT,213.74,300.87,60.006,1562650204,"201051344000594","174011545737251",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,1364926.0,1364926.0,7161,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650232,643912.00
07/09/2019 01:30,2,0.000,ALERT,213.96,299.97,60.054,1562650204,"201051344000469","174011545737251",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,1344958.9,1344958.9,7165,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650234,643913.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.67,60.006,1562650204,"201051344000585","174011545737251",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1369577.2,1369577.2,7155,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650236,643914.00
07/09/2019 01:30,2,0.000,ALERT,214.41,300.27,60.012,1562650204,"201051344000853","174011545737251",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,1367841.7,1367841.7,7158,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650238,643915.00
07/09/2019 01:30,2,0.000,ALERT,213.96,299.97,60.043,1562650204,"201051344001145","174011545737251",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,1369118.3,1369118.3,7178,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650239,643916.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.67,59.975,1562650204,"201051344000438","174011545737251",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1362581.4,1362581.4,7158,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650241,643917.00
07/09/2019 01:30,2,0.000,ALERT,213.51,299.67,60.022,1562650204,"201051344001135","174011545737251",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,1349909.4,1349909.4,7155,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650243,643918.00
07/09/2019 01:30,2,0.000,ALERT,213.96,300.27,60.028,1562650204,"201051344000983","174011545737251",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,1365965.5,1365965.5,7156,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650246,643919.00
07/09/2019 01:30,2,0.000,ALERT,213.96,299.37,60.028,1562650204,"201051344001203","174011545737251",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,1357882.3,1357882.3,7170,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650248,643920.00
07/09/2019 01:30,2,0.000,ALERT,213.74,299.97,60.033,1562650204,"201051344001230","174011545737251",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,1352795.8,1352795.8,7185,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650249,643921.00
07/09/2019 01:30,2,0.000,ALERT,213.29,299.37,60.033,1562650204,"201051344000646","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1346702.1,1346702.1,7171,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650251,643922.00
07/09/2019 01:30,2,0.000,ALERT,213.96,299.97,60.038,1562650204,"201051344000867","174011545737251",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,1343186.2,1343186.2,7158,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650253,643923.00
07/09/2019 01:30,2,0.000,ALERT,214.41,299.67,60.028,1562650204,"201051344000633","174011545737251",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,1340189.1,1340189.1,7168,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650255,643924.00
07/09/2019 01:30,2,0.000,ALERT,213.29,299.67,59.980,1562650204,"201051344000955","174011545737251",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,1367360.5,1367360.5,7168,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650257,643925.00
07/09/2019 01:30,2,0.000,ALERT,213.96,299.37,60.022,1562650204,"201051344000648","174011545737251",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,1354128.5,1354128.5,7151,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650259,643926.00
07/09/2019 01:30,2,0.000,ALERT,214.41,299.97,60.028,1562650204,"201051344000645","174011545737251",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,1359674.3,1359674.3,7155,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562650261,643927.00
07/09/2019 01:30,2,0.000,ALERT,213.74,300.57,60.028,1562650204,"201051344000569","174011545737251",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,1376584.7,1376584.7,7157,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562650263,643928.00
07/09/2019 01:30,2,0.000,ALERT,213.96,299.67,60.022,1562650204,"179051228000119","174011545737251",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,162835.8,162835.8,7220,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562650264,643929.00
07/09/2019 01:45,2,0.000,ALERT,213.96,300.87,60.022,1562651104,"201051344000579","174011545737251",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,1377811.9,1377811.9,7166,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651106,643930.00
07/09/2019 01:45,2,0.000,ALERT,213.06,297.87,60.017,1562651104,"201051344001025","174011545737251",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,1362420.3,1362420.3,7160,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651108,643931.00
07/09/2019 01:45,2,0.000,ALERT,213.29,298.17,60.017,1562651104,"201051344001093","174011545737251",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1344624.1,1344624.1,7177,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651110,643932.00
07/09/2019 01:45,2,0.000,ALERT,213.74,300.27,60.017,1562651104,"201051344000458","174011545737251",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,1358828.2,1358828.2,7152,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651112,643933.00
07/09/2019 01:45,2,0.000,ALERT,213.06,299.07,60.028,1562651104,"201051344000890","174011545737251",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,1359828.3,1359828.3,7164,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651114,643934.00
07/09/2019 01:45,2,0.000,ALERT,213.96,300.57,60.001,1562651104,"201051344000988","174011545737251",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,1035773.4,1035773.4,7162,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651115,643935.00
07/09/2019 01:45,2,0.000,ALERT,213.51,299.37,60.022,1562651104,"201051344000582","174011545737251",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,1337268.2,1337268.2,7156,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651117,643936.00
07/09/2019 01:45,2,0.000,ALERT,213.96,301.17,60.033,1562651104,"201051344000868","174011545737251",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,1345214.7,1345214.7,7154,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651119,643937.00
07/09/2019 01:45,2,0.000,ALERT,214.19,300.87,60.038,1562651104,"201051344000576","174011545737251",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,1361718.6,1361718.6,7174,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651121,643938.00
07/09/2019 01:45,2,0.000,ALERT,213.96,300.27,60.028,1562651104,"201051344001158","174011545737251",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,1339045.5,1339045.5,7157,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651123,643939.00
07/09/2019 01:45,2,0.000,ALERT,213.29,298.17,59.990,1562651104,"201051344000917","174011545737251",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,1354283.9,1354283.9,7173,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651124,643940.00
07/09/2019 01:45,2,0.000,ALERT,213.29,297.87,60.033,1562651104,"201051344000417","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1073206.4,1073206.4,7178,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651126,643941.00
07/09/2019 01:45,2,0.000,ALERT,213.51,298.47,60.038,1562651104,"201051344000685","174011545737251",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,1360446.9,1360446.9,7164,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651128,643942.00
07/09/2019 01:45,2,0.000,ALERT,213.29,297.57,60.043,1562651104,"201051344000651","174011545737251",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1354519.8,1354519.8,7163,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651130,643943.00
07/09/2019 01:45,2,0.000,ALERT,213.74,301.17,60.028,1562651104,"201051344000594","174011545737251",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,1364926.0,1364926.0,7163,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651132,643944.00
07/09/2019 01:45,2,0.000,ALERT,213.96,300.27,60.012,1562651104,"201051344000469","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1344958.9,1344958.9,7167,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651133,643945.00
07/09/2019 01:45,2,0.000,ALERT,213.06,298.77,60.038,1562651104,"201051344000585","174011545737251",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,1369577.2,1369577.2,7157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651135,643946.00
07/09/2019 01:45,2,0.000,ALERT,214.41,300.57,60.043,1562651104,"201051344000853","174011545737251",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,1367841.7,1367841.7,7160,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651137,643947.00
07/09/2019 01:45,2,0.000,ALERT,213.29,299.07,60.049,1562651104,"201051344001145","174011545737251",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,1369118.3,1369118.3,7180,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651139,643948.00
07/09/2019 01:45,2,0.000,ALERT,213.06,298.47,60.038,1562651104,"201051344000438","174011545737251",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1362581.4,1362581.4,7160,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651141,643949.00
07/09/2019 01:45,2,0.000,ALERT,212.61,298.47,60.038,1562651104,"201051344001135","174011545737251",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,1349909.4,1349909.4,7157,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651143,643950.00
07/09/2019 01:45,2,0.000,ALERT,213.96,300.87,60.038,1562651104,"201051344000983","174011545737251",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,1365965.5,1365965.5,7158,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651145,643951.00
07/09/2019 01:45,2,0.000,ALERT,213.06,298.17,60.054,1562651104,"201051344001203","174011545737251",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,1357882.3,1357882.3,7172,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651146,643952.00
07/09/2019 01:45,2,0.000,ALERT,213.06,299.07,60.043,1562651104,"201051344001230","174011545737251",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,1352795.8,1352795.8,7187,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651148,643953.00
07/09/2019 01:45,2,0.000,ALERT,212.61,298.17,60.043,1562651104,"201051344000646","174011545737251",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,1346702.1,1346702.1,7173,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651150,643954.00
07/09/2019 01:45,2,0.000,ALERT,214.19,300.57,60.043,1562651104,"201051344000867","174011545737251",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,1343186.2,1343186.2,7160,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651152,643955.00
07/09/2019 01:45,2,0.000,ALERT,214.41,300.27,60.038,1562651104,"201051344000633","174011545737251",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,1340189.1,1340189.1,7170,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651154,643956.00
07/09/2019 01:45,2,0.000,ALERT,212.61,298.77,60.043,1562651104,"201051344000955","174011545737251",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,1367360.5,1367360.5,7170,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651155,643957.00
07/09/2019 01:45,2,0.000,ALERT,214.19,299.97,60.049,1562651104,"201051344000648","174011545737251",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1354128.5,1354128.5,7153,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651157,643958.00
07/09/2019 01:45,2,0.000,ALERT,214.41,300.87,60.043,1562651104,"201051344000645","174011545737251",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,1359674.3,1359674.3,7157,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562651159,643959.00
07/09/2019 01:45,2,0.000,ALERT,213.96,301.17,60.043,1562651104,"201051344000569","174011545737251",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,1376584.7,1376584.7,7159,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562651161,643960.00
07/09/2019 01:45,2,0.000,ALERT,214.41,300.57,60.043,1562651104,"179051228000119","174011545737251",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,162835.8,162835.8,7222,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562651163,643961.00
07/09/2019 02:00,2,0.000,ALERT,213.29,299.97,59.990,1562652004,"201051344000579","174011545737251",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,1377811.9,1377811.9,7168,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652007,643962.00
07/09/2019 02:00,2,0.000,ALERT,213.06,297.87,60.022,1562652004,"201051344001025","174011545737251",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,1362420.3,1362420.3,7162,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652008,643963.00
07/09/2019 02:00,2,0.000,ALERT,213.06,298.77,60.001,1562652004,"201051344001093","174011545737251",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,1344624.1,1344624.1,7179,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652010,643964.00
07/09/2019 02:00,2,0.000,ALERT,213.29,299.97,60.028,1562652004,"201051344000458","174011545737251",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,1358828.2,1358828.2,7154,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652012,643965.00
07/09/2019 02:00,2,0.000,ALERT,213.06,299.37,60.012,1562652004,"201051344000890","174011545737251",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,1359828.3,1359828.3,7166,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652014,643966.00
07/09/2019 02:00,2,0.000,ALERT,213.29,299.67,60.022,1562652004,"201051344000988","174011545737251",0.00,17.30,0,295.46,302.07,0.0,0.0,0.000,1035773.4,1035773.4,7164,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652016,643967.00
07/09/2019 02:00,2,0.000,ALERT,213.51,299.67,60.033,1562652004,"201051344000582","174011545737251",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1337268.2,1337268.2,7158,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652018,643968.00
07/09/2019 02:00,2,0.000,ALERT,213.29,300.27,60.022,1562652004,"201051344000868","174011545737251",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,1345214.7,1345214.7,7156,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652019,643969.00
07/09/2019 02:00,2,0.000,ALERT,213.96,300.27,60.028,1562652004,"201051344000576","174011545737251",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,1361718.6,1361718.6,7176,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652021,643970.00
07/09/2019 02:00,2,0.000,ALERT,213.29,299.37,60.022,1562652004,"201051344001158","174011545737251",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,1339045.5,1339045.5,7159,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652023,643971.00
07/09/2019 02:00,2,0.000,ALERT,213.29,298.17,60.038,1562652004,"201051344000917","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1354283.9,1354283.9,7175,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652025,643972.00
07/09/2019 02:00,2,0.000,ALERT,213.29,298.17,60.065,1562652004,"201051344000417","174011545737251",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,1073206.4,1073206.4,7180,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652027,643973.00
07/09/2019 02:00,2,0.000,ALERT,213.51,298.77,60.028,1562652004,"201051344000685","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1360446.9,1360446.9,7166,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652029,643974.00
07/09/2019 02:00,2,0.000,ALERT,213.29,297.87,60.017,1562652004,"201051344000651","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1354519.8,1354519.8,7165,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652030,643975.00
07/09/2019 02:00,2,0.000,ALERT,213.29,300.57,60.038,1562652004,"201051344000594","174011545737251",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,1364926.0,1364926.0,7165,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652032,643976.00
07/09/2019 02:00,2,0.000,ALERT,213.51,299.67,60.033,1562652004,"201051344000469","174011545737251",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,1344958.9,1344958.9,7169,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652034,643977.00
07/09/2019 02:00,2,0.000,ALERT,213.29,299.07,60.022,1562652004,"201051344000585","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1369577.2,1369577.2,7159,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652036,643978.00
07/09/2019 02:00,2,0.000,ALERT,213.96,299.67,60.028,1562652004,"201051344000853","174011545737251",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,1367841.7,1367841.7,7162,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652038,643979.00
07/09/2019 02:00,2,0.000,ALERT,213.51,299.37,60.022,1562652004,"201051344001145","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1369118.3,1369118.3,7182,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652040,643980.00
07/09/2019 02:00,2,0.000,ALERT,213.51,299.07,60.022,1562652004,"201051344000438","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1362581.4,1362581.4,7162,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652042,643981.00
07/09/2019 02:00,2,0.000,ALERT,212.83,298.77,60.033,1562652004,"201051344001135","174011545737251",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1349909.4,1349909.4,7159,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652044,643982.00
07/09/2019 02:00,2,0.000,ALERT,213.51,299.97,60.038,1562652004,"201051344000983","174011545737251",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,1365965.5,1365965.5,7160,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652046,643983.00
07/09/2019 02:00,2,0.000,ALERT,213.29,298.47,60.075,1562652004,"201051344001203","174011545737251",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,1357882.3,1357882.3,7174,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652048,643984.00
07/09/2019 02:00,2,0.000,ALERT,213.29,299.07,60.033,1562652004,"201051344001230","174011545737251",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,1352795.8,1352795.8,7189,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652050,643985.00
07/09/2019 02:00,2,0.000,ALERT,212.83,298.47,60.038,1562652004,"201051344000646","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1346702.1,1346702.1,7175,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652051,643986.00
07/09/2019 02:00,2,0.000,ALERT,213.74,299.67,60.049,1562652004,"201051344000867","174011545737251",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,1343186.2,1343186.2,7162,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652053,643987.00
07/09/2019 02:00,2,0.000,ALERT,214.19,299.37,60.033,1562652004,"201051344000633","174011545737251",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,1340189.1,1340189.1,7172,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652055,643988.00
07/09/2019 02:00,2,0.000,ALERT,212.83,298.77,60.033,1562652004,"201051344000955","174011545737251",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,1367360.5,1367360.5,7172,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652057,643989.00
07/09/2019 02:00,2,0.000,ALERT,213.74,299.07,60.038,1562652004,"201051344000648","174011545737251",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,1354128.5,1354128.5,7155,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652059,643990.00
07/09/2019 02:00,2,0.000,ALERT,213.96,299.67,60.038,1562652004,"201051344000645","174011545737251",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,1359674.3,1359674.3,7159,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652060,643991.00
07/09/2019 02:00,2,0.000,ALERT,213.51,300.27,60.038,1562652004,"201051344000569","174011545737251",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,1376584.7,1376584.7,7161,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652062,643992.00
07/09/2019 02:00,2,0.000,ALERT,213.74,299.37,60.017,1562652004,"179051228000119","174011545737251",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,162835.8,162835.8,7224,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562652064,643993.00
07/09/2019 02:15,2,0.000,ALERT,213.51,300.57,59.985,1562652906,"201051344000579","174011545737251",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,1377811.9,1377811.9,7170,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652908,643994.00
07/09/2019 02:15,2,0.000,ALERT,212.83,297.57,60.017,1562652906,"201051344001025","174011545737251",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1362420.3,1362420.3,7164,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652910,643995.00
