ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 02:15,2,0.000,ALERT,213.06,298.17,60.012,1562652906,"201051344001093","174011545737251",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,1344624.1,1344624.1,7181,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652911,643996.00
07/09/2019 02:15,2,0.000,ALERT,213.51,300.27,60.028,1562652906,"201051344000458","174011545737251",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,1358828.2,1358828.2,7156,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652913,643997.00
07/09/2019 02:15,2,0.000,ALERT,212.83,298.77,60.022,1562652906,"201051344000890","174011545737251",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,1359828.3,1359828.3,7168,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652915,643998.00
07/09/2019 02:15,2,0.000,ALERT,213.51,299.97,60.022,1562652906,"201051344000988","174011545737251",0.00,17.30,0,294.26,301.17,0.0,0.0,0.000,1035773.4,1035773.4,7166,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652917,643999.00
07/09/2019 02:15,2,0.000,ALERT,213.51,299.37,60.017,1562652906,"201051344000582","174011545737251",0.00,17.00,0,297.57,300.57,0.0,0.0,0.000,1337268.2,1337268.2,7160,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652919,644000.00
07/09/2019 02:15,2,0.000,ALERT,213.51,300.57,60.028,1562652906,"201051344000868","174011545737251",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,1345214.7,1345214.7,7158,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652920,644001.00
07/09/2019 02:15,2,0.000,ALERT,213.96,300.87,60.022,1562652906,"201051344000576","174011545737251",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,1361718.6,1361718.6,7178,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652922,644002.00
07/09/2019 02:15,2,0.000,ALERT,213.74,299.97,60.017,1562652906,"201051344001158","174011545737251",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1339045.5,1339045.5,7161,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652924,644003.00
07/09/2019 02:15,2,0.000,ALERT,213.29,298.17,59.990,1562652906,"201051344000917","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1354283.9,1354283.9,7177,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652926,644004.00
07/09/2019 02:15,2,0.000,ALERT,213.29,297.87,60.059,1562652906,"201051344000417","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1073206.4,1073206.4,7182,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652928,644005.00
07/09/2019 02:15,2,0.000,ALERT,213.29,298.47,60.065,1562652906,"201051344000685","174011545737251",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,1360446.9,1360446.9,7168,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652930,644006.00
07/09/2019 02:15,2,0.000,ALERT,213.06,297.87,60.012,1562652906,"201051344000651","174011545737251",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,1354519.8,1354519.8,7167,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652932,644007.00
07/09/2019 02:15,2,0.000,ALERT,213.29,300.87,60.028,1562652906,"201051344000594","174011545737251",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,1364926.0,1364926.0,7167,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652933,644008.00
07/09/2019 02:15,2,0.000,ALERT,213.51,300.27,59.990,1562652906,"201051344000469","174011545737251",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,1344958.9,1344958.9,7171,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652935,644009.00
07/09/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1562652906,"201051344000585","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1369577.2,1369577.2,7161,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652937,644010.00
07/09/2019 02:15,2,0.000,ALERT,214.19,300.27,60.001,1562652906,"201051344000853","174011545737251",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,1367841.7,1367841.7,7164,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652939,644011.00
07/09/2019 02:15,2,0.000,ALERT,213.51,299.07,60.012,1562652906,"201051344001145","174011545737251",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,1369118.3,1369118.3,7184,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652941,644012.00
07/09/2019 02:15,2,0.000,ALERT,213.29,298.47,60.059,1562652906,"201051344000438","174011545737251",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1362581.4,1362581.4,7164,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652943,644013.00
07/09/2019 02:15,2,0.000,ALERT,212.83,298.47,60.017,1562652906,"201051344001135","174011545737251",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1349909.4,1349909.4,7161,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652944,644014.00
07/09/2019 02:15,2,0.000,ALERT,213.74,300.57,60.017,1562652906,"201051344000983","174011545737251",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,1365965.5,1365965.5,7162,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652946,644015.00
07/09/2019 02:15,2,0.000,ALERT,213.06,298.17,60.017,1562652906,"201051344001203","174011545737251",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,1357882.3,1357882.3,7176,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652948,644016.00
07/09/2019 02:15,2,0.000,ALERT,212.83,298.77,60.012,1562652906,"201051344001230","174011545737251",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,1352795.8,1352795.8,7191,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652950,644017.00
07/09/2019 02:15,2,0.000,ALERT,212.61,298.17,60.012,1562652906,"201051344000646","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1346702.1,1346702.1,7177,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652952,644018.00
07/09/2019 02:15,2,0.000,ALERT,213.74,299.97,59.985,1562652906,"201051344000867","174011545737251",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,1343186.2,1343186.2,7164,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652954,644019.00
07/09/2019 02:15,2,0.000,ALERT,214.19,299.97,60.017,1562652906,"201051344000633","174011545737251",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,1340189.1,1340189.1,7174,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562652955,644020.00
07/09/2019 02:15,2,0.000,ALERT,212.61,298.47,60.028,1562652906,"201051344000955","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1367360.5,1367360.5,7174,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652957,644021.00
07/09/2019 02:15,2,0.000,ALERT,213.74,299.67,60.017,1562652906,"201051344000648","174011545737251",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,1354128.5,1354128.5,7157,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652959,644022.00
07/09/2019 02:15,2,0.000,ALERT,213.96,300.57,60.006,1562652906,"201051344000645","174011545737251",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,1359674.3,1359674.3,7161,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652961,644023.00
07/09/2019 02:15,2,0.000,ALERT,213.51,300.87,60.017,1562652906,"201051344000569","174011545737251",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,1376584.7,1376584.7,7163,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562652963,644024.00
07/09/2019 02:15,2,0.000,ALERT,213.96,299.67,60.006,1562652906,"179051228000119","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,162835.8,162835.8,7226,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562652964,644025.00
07/09/2019 02:30,2,0.000,ALERT,213.29,300.57,60.043,1562653804,"201051344000579","174011545737251",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,1377811.9,1377811.9,7172,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653806,644026.00
07/09/2019 02:30,2,0.000,ALERT,212.83,298.17,60.070,1562653804,"201051344001025","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1362420.3,1362420.3,7166,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653808,644027.00
07/09/2019 02:30,2,0.000,ALERT,213.06,298.77,60.038,1562653804,"201051344001093","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1344624.1,1344624.1,7183,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653810,644028.00
07/09/2019 02:30,2,0.000,ALERT,213.06,299.97,60.065,1562653804,"201051344000458","174011545737251",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,1358828.2,1358828.2,7158,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653812,644029.00
07/09/2019 02:30,2,0.000,ALERT,212.83,299.07,60.012,1562653804,"201051344000890","174011545737251",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1359828.3,1359828.3,7170,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653814,644030.00
07/09/2019 02:30,2,0.000,ALERT,213.06,299.97,60.065,1562653804,"201051344000988","174011545737251",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,1035773.4,1035773.4,7168,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653815,644031.00
07/09/2019 02:30,2,0.000,ALERT,213.29,299.97,60.049,1562653804,"201051344000582","174011545737251",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1337268.2,1337268.2,7162,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653817,644032.00
07/09/2019 02:30,2,0.000,ALERT,213.29,300.57,60.065,1562653804,"201051344000868","174011545737251",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,1345214.7,1345214.7,7160,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653819,644033.00
07/09/2019 02:30,2,0.000,ALERT,213.74,300.57,60.017,1562653804,"201051344000576","174011545737251",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,1361718.6,1361718.6,7180,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653821,644034.00
07/09/2019 02:30,2,0.000,ALERT,213.29,299.67,60.033,1562653804,"201051344001158","174011545737251",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,1339045.5,1339045.5,7163,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653823,644035.00
07/09/2019 02:30,2,0.000,ALERT,212.83,298.17,60.070,1562653804,"201051344000917","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1354283.9,1354283.9,7179,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653825,644036.00
07/09/2019 02:30,2,0.000,ALERT,213.06,298.17,60.043,1562653804,"201051344000417","174011545737251",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,1073206.4,1073206.4,7184,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653826,644037.00
07/09/2019 02:30,2,0.000,ALERT,213.29,298.77,60.038,1562653804,"201051344000685","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1360446.9,1360446.9,7170,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653828,644038.00
07/09/2019 02:30,2,0.000,ALERT,213.06,297.87,60.043,1562653804,"201051344000651","174011545737251",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,1354519.8,1354519.8,7169,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653830,644039.00
07/09/2019 02:30,2,0.000,ALERT,213.06,300.57,60.070,1562653804,"201051344000594","174011545737251",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,1364926.0,1364926.0,7169,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653832,644040.00
07/09/2019 02:30,2,0.000,ALERT,213.29,299.37,60.043,1562653804,"201051344000469","174011545737251",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,1344958.9,1344958.9,7173,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653834,644041.00
07/09/2019 02:30,2,0.000,ALERT,213.06,298.77,60.070,1562653804,"201051344000585","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1369577.2,1369577.2,7163,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653836,644042.00
07/09/2019 02:30,2,0.000,ALERT,213.74,299.67,60.043,1562653804,"201051344000853","174011545737251",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,1367841.7,1367841.7,7166,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653838,644043.00
07/09/2019 02:30,2,0.000,ALERT,213.29,299.07,60.038,1562653804,"201051344001145","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1369118.3,1369118.3,7186,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653839,644044.00
07/09/2019 02:30,2,0.000,ALERT,213.06,298.77,60.012,1562653804,"201051344000438","174011545737251",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1362581.4,1362581.4,7166,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653841,644045.00
07/09/2019 02:30,2,0.000,ALERT,212.83,298.77,60.038,1562653804,"201051344001135","174011545737251",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1349909.4,1349909.4,7163,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653843,644046.00
07/09/2019 02:30,2,0.000,ALERT,213.29,299.97,60.043,1562653804,"201051344000983","174011545737251",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,1365965.5,1365965.5,7164,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653845,644047.00
07/09/2019 02:30,2,0.000,ALERT,213.06,298.47,60.033,1562653804,"201051344001203","174011545737251",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,1357882.3,1357882.3,7178,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653847,644048.00
07/09/2019 02:30,2,0.000,ALERT,212.83,299.07,60.017,1562653804,"201051344001230","174011545737251",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1352795.8,1352795.8,7193,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653848,644049.00
07/09/2019 02:30,2,0.000,ALERT,212.61,298.47,60.043,1562653804,"201051344000646","174011545737251",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1346702.1,1346702.1,7179,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653850,644050.00
07/09/2019 02:30,2,0.000,ALERT,213.51,299.67,60.043,1562653804,"201051344000867","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1343186.2,1343186.2,7166,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653852,644051.00
07/09/2019 02:30,2,0.000,ALERT,213.51,299.07,60.012,1562653804,"201051344000633","174011545737251",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,1340189.1,1340189.1,7176,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653855,644052.00
07/09/2019 02:30,2,0.000,ALERT,212.16,298.17,60.043,1562653804,"201051344000955","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1367360.5,1367360.5,7176,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653857,644053.00
07/09/2019 02:30,2,0.000,ALERT,213.06,298.77,60.049,1562653804,"201051344000648","174011545737251",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,1354128.5,1354128.5,7159,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562653858,644054.00
07/09/2019 02:30,2,0.000,ALERT,213.51,299.37,60.043,1562653804,"201051344000645","174011545737251",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,1359674.3,1359674.3,7163,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653860,644055.00
07/09/2019 02:30,2,0.000,ALERT,213.06,299.97,60.043,1562653804,"201051344000569","174011545737251",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,1376584.7,1376584.7,7165,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562653862,644056.00
07/09/2019 02:30,2,0.000,ALERT,213.29,299.07,60.043,1562653804,"179051228000119","174011545737251",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,162835.8,162835.8,7228,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562653864,644057.00
07/09/2019 02:45,2,0.000,ALERT,213.29,300.57,60.012,1562654704,"201051344000579","174011545737251",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,1377811.9,1377811.9,7174,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654706,644058.00
07/09/2019 02:45,2,0.000,ALERT,212.83,297.87,60.006,1562654704,"201051344001025","174011545737251",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1362420.3,1362420.3,7168,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654708,644059.00
07/09/2019 02:45,2,0.000,ALERT,213.06,298.47,60.006,1562654704,"201051344001093","174011545737251",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,1344624.1,1344624.1,7185,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562654710,644060.00
07/09/2019 02:45,2,0.000,ALERT,213.29,300.27,60.006,1562654704,"201051344000458","174011545737251",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1358828.2,1358828.2,7160,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654712,644061.00
07/09/2019 02:45,2,0.000,ALERT,212.61,298.47,60.006,1562654704,"201051344000890","174011545737251",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1359828.3,1359828.3,7172,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562654714,644062.00
07/09/2019 02:45,2,0.000,ALERT,213.29,299.97,60.001,1562654704,"201051344000988","174011545737251",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,1035773.4,1035773.4,7170,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654715,644063.00
07/09/2019 02:45,2,0.000,ALERT,213.29,299.07,59.975,1562654704,"201051344000582","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1337268.2,1337268.2,7164,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654717,644064.00
07/09/2019 02:45,2,0.000,ALERT,213.29,300.57,60.012,1562654704,"201051344000868","174011545737251",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,1345214.7,1345214.7,7162,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654719,644065.00
07/09/2019 02:45,2,0.000,ALERT,213.74,300.57,60.012,1562654704,"201051344000576","174011545737251",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1361718.6,1361718.6,7182,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654721,644066.00
07/09/2019 02:45,2,0.000,ALERT,213.29,299.97,60.043,1562654704,"201051344001158","174011545737251",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,1339045.5,1339045.5,7165,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654723,644067.00
07/09/2019 02:45,2,0.000,ALERT,213.06,297.87,59.996,1562654704,"201051344000917","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1354283.9,1354283.9,7181,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562654725,644068.00
07/09/2019 02:45,2,0.000,ALERT,213.06,297.87,60.001,1562654704,"201051344000417","174011545737251",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1073206.4,1073206.4,7186,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654726,644069.00
07/09/2019 02:45,2,0.000,ALERT,213.29,298.47,60.001,1562654704,"201051344000685","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1360446.9,1360446.9,7172,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654728,644070.00
07/09/2019 02:45,2,0.000,ALERT,212.83,297.57,60.012,1562654704,"201051344000651","174011545737251",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1354519.8,1354519.8,7171,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562654730,644071.00
07/09/2019 02:45,2,0.000,ALERT,213.29,300.87,60.001,1562654704,"201051344000594","174011545737251",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1364926.0,1364926.0,7171,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654732,644072.00
07/09/2019 02:45,2,0.000,ALERT,213.29,299.97,60.033,1562654704,"201051344000469","174011545737251",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1344958.9,1344958.9,7175,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562654734,644073.00
07/09/2019 02:45,2,0.000,ALERT,213.06,298.47,59.985,1562654704,"201051344000585","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1369577.2,1369577.2,7165,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654735,644074.00
07/09/2019 02:45,2,0.000,ALERT,213.96,299.97,59.996,1562654704,"201051344000853","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1367841.7,1367841.7,7168,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654738,644075.00
07/09/2019 02:45,2,0.000,ALERT,213.06,298.47,59.975,1562654704,"201051344001145","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1369118.3,1369118.3,7188,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654739,644076.00
07/09/2019 02:45,2,0.000,ALERT,213.06,298.47,60.001,1562654704,"201051344000438","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1362581.4,1362581.4,7168,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654741,644077.00
07/09/2019 02:45,2,0.000,ALERT,212.61,298.47,60.006,1562654704,"201051344001135","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1349909.4,1349909.4,7165,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654743,644078.00
07/09/2019 02:45,2,0.000,ALERT,213.51,300.27,59.990,1562654704,"201051344000983","174011545737251",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1365965.5,1365965.5,7166,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654745,644079.00
07/09/2019 02:45,2,0.000,ALERT,212.83,298.17,60.001,1562654704,"201051344001203","174011545737251",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,1357882.3,1357882.3,7180,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654747,644080.00
07/09/2019 02:45,2,0.000,ALERT,212.83,298.77,60.001,1562654704,"201051344001230","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1352795.8,1352795.8,7195,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654748,644081.00
07/09/2019 02:45,2,0.000,ALERT,212.38,298.17,60.001,1562654704,"201051344000646","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1346702.1,1346702.1,7181,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654750,644082.00
07/09/2019 02:45,2,0.000,ALERT,213.74,299.97,60.001,1562654704,"201051344000867","174011545737251",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,1343186.2,1343186.2,7168,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654752,644083.00
07/09/2019 02:45,2,0.000,ALERT,213.96,299.67,59.990,1562654704,"201051344000633","174011545737251",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,1340189.1,1340189.1,7178,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654754,644084.00
07/09/2019 02:45,2,0.000,ALERT,212.61,298.47,59.980,1562654704,"201051344000955","174011545737251",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,1367360.5,1367360.5,7178,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562654756,644085.00
07/09/2019 02:45,2,0.000,ALERT,213.74,299.67,60.006,1562654704,"201051344000648","174011545737251",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,1354128.5,1354128.5,7161,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654758,644086.00
07/09/2019 02:45,2,0.000,ALERT,213.74,299.97,60.012,1562654704,"201051344000645","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1359674.3,1359674.3,7165,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654759,644087.00
07/09/2019 02:45,2,0.000,ALERT,213.29,300.57,60.006,1562654704,"201051344000569","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1376584.7,1376584.7,7167,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562654761,644088.00
07/09/2019 02:45,2,0.000,ALERT,213.51,299.37,60.017,1562654704,"179051228000119","174011545737251",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,162835.8,162835.8,7230,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562654763,644089.00
07/09/2019 03:00,2,0.000,ALERT,213.51,300.87,60.022,1562655604,"201051344000579","174011545737251",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,1377811.9,1377811.9,7176,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655607,644090.00
07/09/2019 03:00,2,0.000,ALERT,212.61,297.87,60.022,1562655604,"201051344001025","174011545737251",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1362420.3,1362420.3,7170,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655608,644091.00
07/09/2019 03:00,2,0.000,ALERT,212.61,298.47,60.028,1562655604,"201051344001093","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1344624.1,1344624.1,7187,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655610,644092.00
07/09/2019 03:00,2,0.000,ALERT,213.51,300.27,59.996,1562655604,"201051344000458","174011545737251",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,1358828.2,1358828.2,7162,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655612,644093.00
07/09/2019 03:00,2,0.000,ALERT,212.61,298.77,60.022,1562655604,"201051344000890","174011545737251",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1359828.3,1359828.3,7174,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655614,644094.00
07/09/2019 03:00,2,0.000,ALERT,213.51,299.97,60.022,1562655604,"201051344000988","174011545737251",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,1035773.4,1035773.4,7172,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655616,644095.00
07/09/2019 03:00,2,0.000,ALERT,213.06,299.37,59.990,1562655604,"201051344000582","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1337268.2,1337268.2,7166,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655618,644096.00
07/09/2019 03:00,2,0.000,ALERT,213.51,300.57,60.028,1562655604,"201051344000868","174011545737251",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,1345214.7,1345214.7,7164,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655619,644097.00
07/09/2019 03:00,2,0.000,ALERT,213.96,300.57,60.022,1562655604,"201051344000576","174011545737251",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,1361718.6,1361718.6,7184,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655621,644098.00
07/09/2019 03:00,2,0.000,ALERT,213.51,299.97,60.022,1562655604,"201051344001158","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1339045.5,1339045.5,7167,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655623,644099.00
07/09/2019 03:00,2,0.000,ALERT,212.61,297.87,60.017,1562655604,"201051344000917","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1354283.9,1354283.9,7183,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655625,644100.00
07/09/2019 03:00,2,0.000,ALERT,212.61,297.57,59.996,1562655604,"201051344000417","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1073206.4,1073206.4,7188,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655627,644101.00
07/09/2019 03:00,2,0.000,ALERT,212.83,298.47,60.033,1562655604,"201051344000685","174011545737251",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,1360446.9,1360446.9,7174,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655628,644102.00
07/09/2019 03:00,2,0.000,ALERT,212.83,297.87,60.022,1562655604,"201051344000651","174011545737251",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1354519.8,1354519.8,7173,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655630,644103.00
07/09/2019 03:00,2,0.000,ALERT,213.29,301.17,60.028,1562655604,"201051344000594","174011545737251",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,1364926.0,1364926.0,7173,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655632,644104.00
07/09/2019 03:00,2,0.000,ALERT,213.51,300.27,60.006,1562655604,"201051344000469","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1344958.9,1344958.9,7177,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655634,644105.00
07/09/2019 03:00,2,0.000,ALERT,212.83,298.47,59.985,1562655604,"201051344000585","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1369577.2,1369577.2,7167,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655636,644106.00
07/09/2019 03:00,2,0.000,ALERT,213.96,299.97,60.028,1562655604,"201051344000853","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1367841.7,1367841.7,7170,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655638,644107.00
07/09/2019 03:00,2,0.000,ALERT,212.61,298.77,60.022,1562655604,"201051344001145","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1369118.3,1369118.3,7190,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655640,644108.00
07/09/2019 03:00,2,0.000,ALERT,212.61,298.47,60.022,1562655604,"201051344000438","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1362581.4,1362581.4,7170,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655641,644109.00
07/09/2019 03:00,2,0.000,ALERT,212.16,298.47,60.017,1562655604,"201051344001135","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1349909.4,1349909.4,7167,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655643,644110.00
07/09/2019 03:00,2,0.000,ALERT,213.51,300.57,60.022,1562655604,"201051344000983","174011545737251",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,1365965.5,1365965.5,7168,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655645,644111.00
07/09/2019 03:00,2,0.000,ALERT,212.61,298.17,60.012,1562655604,"201051344001203","174011545737251",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,1357882.3,1357882.3,7182,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655647,644112.00
07/09/2019 03:00,2,0.000,ALERT,212.38,298.77,59.985,1562655604,"201051344001230","174011545737251",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,1352795.8,1352795.8,7197,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655649,644113.00
07/09/2019 03:00,2,0.000,ALERT,212.16,298.47,60.022,1562655604,"201051344000646","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1346702.1,1346702.1,7183,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655651,644114.00
07/09/2019 03:00,2,0.000,ALERT,213.96,300.27,60.017,1562655604,"201051344000867","174011545737251",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,1343186.2,1343186.2,7170,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655652,644115.00
07/09/2019 03:00,2,0.000,ALERT,214.19,299.97,60.054,1562655604,"201051344000633","174011545737251",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,1340189.1,1340189.1,7180,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655654,644116.00
07/09/2019 03:00,2,0.000,ALERT,212.16,298.47,60.006,1562655604,"201051344000955","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1367360.5,1367360.5,7180,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655656,644117.00
07/09/2019 03:00,2,0.000,ALERT,213.74,299.67,60.006,1562655604,"201051344000648","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1354128.5,1354128.5,7163,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655658,644118.00
07/09/2019 03:00,2,0.000,ALERT,213.96,299.97,60.038,1562655604,"201051344000645","174011545737251",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,1359674.3,1359674.3,7167,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562655660,644119.00
07/09/2019 03:00,2,0.000,ALERT,213.51,300.57,60.006,1562655604,"201051344000569","174011545737251",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,1376584.7,1376584.7,7169,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562655662,644120.00
07/09/2019 03:00,2,0.000,ALERT,213.74,299.67,60.028,1562655604,"179051228000119","174011545737251",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,162835.8,162835.8,7232,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562655663,644121.00
07/09/2019 03:15,2,0.000,ALERT,213.29,301.17,60.033,1562656504,"201051344000579","174011545737251",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,1377811.9,1377811.9,7178,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656506,644122.00
07/09/2019 03:15,2,0.000,ALERT,213.06,298.47,60.054,1562656504,"201051344001025","174011545737251",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,1362420.3,1362420.3,7172,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656508,644123.00
07/09/2019 03:15,2,0.000,ALERT,213.06,299.37,60.049,1562656504,"201051344001093","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1344624.1,1344624.1,7189,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656510,644124.00
07/09/2019 03:15,2,0.000,ALERT,213.29,300.87,60.054,1562656504,"201051344000458","174011545737251",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,1358828.2,1358828.2,7164,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656512,644125.00
07/09/2019 03:15,2,0.000,ALERT,213.06,299.67,60.038,1562656504,"201051344000890","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1359828.3,1359828.3,7176,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656514,644126.00
07/09/2019 03:15,2,0.000,ALERT,213.06,300.57,60.033,1562656504,"201051344000988","174011545737251",0.00,19.30,0,295.76,301.77,0.0,0.0,0.000,1035773.4,1035773.4,7174,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656515,644127.00
07/09/2019 03:15,2,0.000,ALERT,213.51,299.97,60.043,1562656504,"201051344000582","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1337268.2,1337268.2,7168,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562656517,644128.00
07/09/2019 03:15,2,0.000,ALERT,213.29,301.17,60.043,1562656504,"201051344000868","174011545737251",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,1345214.7,1345214.7,7166,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656519,644129.00
07/09/2019 03:15,2,0.000,ALERT,213.74,300.87,60.012,1562656504,"201051344000576","174011545737251",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1361718.6,1361718.6,7186,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656521,644130.00
07/09/2019 03:15,2,0.000,ALERT,213.51,300.27,60.038,1562656504,"201051344001158","174011545737251",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1339045.5,1339045.5,7169,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656523,644131.00
07/09/2019 03:15,2,0.000,ALERT,213.29,298.77,60.043,1562656504,"201051344000917","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1354283.9,1354283.9,7185,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656525,644132.00
07/09/2019 03:15,2,0.000,ALERT,213.29,298.77,60.038,1562656504,"201051344000417","174011545737251",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1073206.4,1073206.4,7190,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562656526,644133.00
07/09/2019 03:15,2,0.000,ALERT,213.51,299.67,60.049,1562656504,"201051344000685","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1360446.9,1360446.9,7176,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562656528,644134.00
07/09/2019 03:15,2,0.000,ALERT,213.29,298.77,60.043,1562656504,"201051344000651","174011545737251",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1354519.8,1354519.8,7175,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656530,644135.00
07/09/2019 03:15,2,0.000,ALERT,213.29,301.47,60.038,1562656504,"201051344000594","174011545737251",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,1364926.0,1364926.0,7175,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656532,644136.00
07/09/2019 03:15,2,0.000,ALERT,213.51,300.87,60.028,1562656504,"201051344000469","174011545737251",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1344958.9,1344958.9,7179,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656534,644137.00
07/09/2019 03:15,2,0.000,ALERT,213.51,299.67,60.033,1562656504,"201051344000585","174011545737251",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,1369577.2,1369577.2,7169,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656536,644138.00
07/09/2019 03:15,2,0.000,ALERT,213.96,300.27,60.038,1562656504,"201051344000853","174011545737251",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1367841.7,1367841.7,7172,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656537,644139.00
07/09/2019 03:15,2,0.000,ALERT,213.51,299.97,60.033,1562656504,"201051344001145","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1369118.3,1369118.3,7192,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656539,644140.00
