ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 03:15,2,0.000,ALERT,213.51,299.37,59.996,1562656504,"201051344000438","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1362581.4,1362581.4,7172,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656541,644141.00
07/09/2019 03:15,2,0.000,ALERT,213.06,299.37,60.028,1562656504,"201051344001135","174011545737251",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,1349909.4,1349909.4,7169,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656543,644142.00
07/09/2019 03:15,2,0.000,ALERT,213.51,300.87,60.028,1562656504,"201051344000983","174011545737251",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,1365965.5,1365965.5,7170,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656545,644143.00
07/09/2019 03:15,2,0.000,ALERT,213.29,298.77,60.028,1562656504,"201051344001203","174011545737251",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,1357882.3,1357882.3,7184,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656547,644144.00
07/09/2019 03:15,2,0.000,ALERT,213.06,299.67,60.022,1562656504,"201051344001230","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1352795.8,1352795.8,7199,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656548,644145.00
07/09/2019 03:15,2,0.000,ALERT,212.83,298.77,60.028,1562656504,"201051344000646","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1346702.1,1346702.1,7185,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656550,644146.00
07/09/2019 03:15,2,0.000,ALERT,213.51,300.27,60.033,1562656504,"201051344000867","174011545737251",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,1343186.2,1343186.2,7172,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656552,644147.00
07/09/2019 03:15,2,0.000,ALERT,213.96,299.97,60.033,1562656504,"201051344000633","174011545737251",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1340189.1,1340189.1,7182,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656554,644148.00
07/09/2019 03:15,2,0.000,ALERT,212.83,299.37,60.049,1562656504,"201051344000955","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1367360.5,1367360.5,7182,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562656556,644149.00
07/09/2019 03:15,2,0.000,ALERT,213.51,299.67,60.006,1562656504,"201051344000648","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1354128.5,1354128.5,7165,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562656558,644150.00
07/09/2019 03:15,2,0.000,ALERT,213.74,300.27,60.022,1562656504,"201051344000645","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1359674.3,1359674.3,7169,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562656559,644151.00
07/09/2019 03:15,2,0.000,ALERT,213.51,301.17,60.012,1562656504,"201051344000569","174011545737251",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,1376584.7,1376584.7,7171,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562656561,644152.00
07/09/2019 03:15,2,0.000,ALERT,213.74,299.67,60.017,1562656504,"179051228000119","174011545737251",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,162835.8,162835.8,7234,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562656563,644153.00
07/09/2019 03:30,2,0.000,ALERT,213.51,301.17,60.038,1562657404,"201051344000579","174011545737251",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,1377811.9,1377811.9,7180,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657407,644154.00
07/09/2019 03:30,2,0.000,ALERT,213.06,298.47,60.028,1562657404,"201051344001025","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1362420.3,1362420.3,7174,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657408,644155.00
07/09/2019 03:30,2,0.000,ALERT,213.51,299.07,59.996,1562657404,"201051344001093","174011545737251",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,1344624.1,1344624.1,7191,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657410,644156.00
07/09/2019 03:30,2,0.000,ALERT,213.51,300.87,60.043,1562657404,"201051344000458","174011545737251",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,1358828.2,1358828.2,7166,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657412,644157.00
07/09/2019 03:30,2,0.000,ALERT,213.06,299.37,60.059,1562657404,"201051344000890","174011545737251",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,1359828.3,1359828.3,7178,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657414,644158.00
07/09/2019 03:30,2,0.000,ALERT,213.51,300.57,60.033,1562657404,"201051344000988","174011545737251",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,1035773.4,1035773.4,7176,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657416,644159.00
07/09/2019 03:30,2,0.000,ALERT,213.74,300.27,60.038,1562657404,"201051344000582","174011545737251",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,1337268.2,1337268.2,7170,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657417,644160.00
07/09/2019 03:30,2,0.000,ALERT,213.51,301.47,60.033,1562657404,"201051344000868","174011545737251",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,1345214.7,1345214.7,7168,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657419,644161.00
07/09/2019 03:30,2,0.000,ALERT,214.19,301.47,60.065,1562657404,"201051344000576","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1361718.6,1361718.6,7188,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657421,644162.00
07/09/2019 03:30,2,0.000,ALERT,213.51,300.57,60.065,1562657404,"201051344001158","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1339045.5,1339045.5,7171,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657423,644163.00
07/09/2019 03:30,2,0.000,ALERT,213.29,298.77,60.033,1562657404,"201051344000917","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1354283.9,1354283.9,7187,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657425,644164.00
07/09/2019 03:30,2,0.000,ALERT,213.51,298.77,60.033,1562657404,"201051344000417","174011545737251",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,1073206.4,1073206.4,7192,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657427,644165.00
07/09/2019 03:30,2,0.000,ALERT,213.51,299.07,60.033,1562657404,"201051344000685","174011545737251",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1360446.9,1360446.9,7178,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657429,644166.00
07/09/2019 03:30,2,0.000,ALERT,213.51,298.47,60.033,1562657404,"201051344000651","174011545737251",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1354519.8,1354519.8,7177,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657430,644167.00
07/09/2019 03:30,2,0.000,ALERT,213.51,301.77,60.038,1562657404,"201051344000594","174011545737251",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,1364926.0,1364926.0,7177,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657432,644168.00
07/09/2019 03:30,2,0.000,ALERT,213.74,300.87,60.033,1562657404,"201051344000469","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1344958.9,1344958.9,7181,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657434,644169.00
07/09/2019 03:30,2,0.000,ALERT,213.51,299.37,60.043,1562657404,"201051344000585","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1369577.2,1369577.2,7171,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657436,644170.00
07/09/2019 03:30,2,0.000,ALERT,214.19,300.87,60.043,1562657404,"201051344000853","174011545737251",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,1367841.7,1367841.7,7174,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657438,644171.00
07/09/2019 03:30,2,0.000,ALERT,213.51,299.67,60.043,1562657404,"201051344001145","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1369118.3,1369118.3,7194,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657440,644172.00
07/09/2019 03:30,2,0.000,ALERT,213.29,299.37,60.043,1562657404,"201051344000438","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1362581.4,1362581.4,7174,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657441,644173.00
07/09/2019 03:30,2,0.000,ALERT,212.83,299.37,60.028,1562657404,"201051344001135","174011545737251",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,1349909.4,1349909.4,7171,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657443,644174.00
07/09/2019 03:30,2,0.000,ALERT,213.74,301.47,60.049,1562657404,"201051344000983","174011545737251",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,1365965.5,1365965.5,7172,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657445,644175.00
07/09/2019 03:30,2,0.000,ALERT,213.29,299.07,60.028,1562657404,"201051344001203","174011545737251",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,1357882.3,1357882.3,7186,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657447,644176.00
07/09/2019 03:30,2,0.000,ALERT,213.06,299.67,60.038,1562657404,"201051344001230","174011545737251",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,1352795.8,1352795.8,7201,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657449,644177.00
07/09/2019 03:30,2,0.000,ALERT,212.61,298.77,60.043,1562657404,"201051344000646","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1346702.1,1346702.1,7187,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657451,644178.00
07/09/2019 03:30,2,0.000,ALERT,213.74,300.87,60.038,1562657404,"201051344000867","174011545737251",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,1343186.2,1343186.2,7174,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657452,644179.00
07/09/2019 03:30,2,0.000,ALERT,214.19,300.57,60.038,1562657404,"201051344000633","174011545737251",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,1340189.1,1340189.1,7184,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657454,644180.00
07/09/2019 03:30,2,0.000,ALERT,212.83,299.37,60.038,1562657404,"201051344000955","174011545737251",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,1367360.5,1367360.5,7184,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657456,644181.00
07/09/2019 03:30,2,0.000,ALERT,213.74,299.97,60.049,1562657404,"201051344000648","174011545737251",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,1354128.5,1354128.5,7167,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562657458,644182.00
07/09/2019 03:30,2,0.000,ALERT,214.19,300.87,60.038,1562657404,"201051344000645","174011545737251",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,1359674.3,1359674.3,7171,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657460,644183.00
07/09/2019 03:30,2,0.000,ALERT,213.51,301.17,60.033,1562657404,"201051344000569","174011545737251",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,1376584.7,1376584.7,7173,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562657461,644184.00
07/09/2019 03:30,2,0.000,ALERT,213.74,300.27,60.070,1562657404,"179051228000119","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,162835.8,162835.8,7236,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562657463,644185.00
07/09/2019 03:45,2,0.000,ALERT,213.51,300.87,60.017,1562658304,"201051344000579","174011545737251",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,1377811.9,1377811.9,7182,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658307,644186.00
07/09/2019 03:45,2,0.000,ALERT,213.06,298.77,60.022,1562658304,"201051344001025","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1362420.3,1362420.3,7176,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658309,644187.00
07/09/2019 03:45,2,0.000,ALERT,213.29,299.37,60.022,1562658304,"201051344001093","174011545737251",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,1344624.1,1344624.1,7193,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658311,644188.00
07/09/2019 03:45,2,0.000,ALERT,213.29,300.57,60.022,1562658304,"201051344000458","174011545737251",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,1358828.2,1358828.2,7168,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658312,644189.00
07/09/2019 03:45,2,0.000,ALERT,213.06,299.67,60.033,1562658304,"201051344000890","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1359828.3,1359828.3,7180,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658314,644190.00
07/09/2019 03:45,2,0.000,ALERT,213.51,300.27,60.033,1562658304,"201051344000988","174011545737251",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,1035773.4,1035773.4,7178,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658316,644191.00
07/09/2019 03:45,2,0.000,ALERT,213.74,300.57,59.990,1562658304,"201051344000582","174011545737251",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1337268.2,1337268.2,7172,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658318,644192.00
07/09/2019 03:45,2,0.000,ALERT,213.51,300.87,60.070,1562658304,"201051344000868","174011545737251",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,1345214.7,1345214.7,7170,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658320,644193.00
07/09/2019 03:45,2,0.000,ALERT,213.96,300.87,59.990,1562658304,"201051344000576","174011545737251",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,1361718.6,1361718.6,7190,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658322,644194.00
07/09/2019 03:45,2,0.000,ALERT,213.51,300.27,60.022,1562658304,"201051344001158","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1339045.5,1339045.5,7173,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658323,644195.00
07/09/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1562658304,"201051344000917","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1354283.9,1354283.9,7189,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658325,644196.00
07/09/2019 03:45,2,0.000,ALERT,213.29,298.77,60.022,1562658304,"201051344000417","174011545737251",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,1073206.4,1073206.4,7194,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658327,644197.00
07/09/2019 03:45,2,0.000,ALERT,213.51,299.37,59.959,1562658304,"201051344000685","174011545737251",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1360446.9,1360446.9,7180,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658329,644198.00
07/09/2019 03:45,2,0.000,ALERT,213.29,298.77,60.006,1562658304,"201051344000651","174011545737251",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,1354519.8,1354519.8,7179,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658331,644199.00
07/09/2019 03:45,2,0.000,ALERT,213.29,300.87,60.006,1562658304,"201051344000594","174011545737251",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,1364926.0,1364926.0,7179,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658332,644200.00
07/09/2019 03:45,2,0.000,ALERT,213.29,299.97,59.996,1562658304,"201051344000469","174011545737251",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,1344958.9,1344958.9,7183,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658334,644201.00
07/09/2019 03:45,2,0.000,ALERT,213.29,299.37,60.012,1562658304,"201051344000585","174011545737251",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1369577.2,1369577.2,7173,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658336,644202.00
07/09/2019 03:45,2,0.000,ALERT,213.96,299.97,60.006,1562658304,"201051344000853","174011545737251",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,1367841.7,1367841.7,7176,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658338,644203.00
07/09/2019 03:45,2,0.000,ALERT,213.51,299.97,59.969,1562658304,"201051344001145","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1369118.3,1369118.3,7196,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658340,644204.00
07/09/2019 03:45,2,0.000,ALERT,213.29,299.37,60.001,1562658304,"201051344000438","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1362581.4,1362581.4,7176,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658342,644205.00
07/09/2019 03:45,2,0.000,ALERT,212.83,299.37,60.001,1562658304,"201051344001135","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1349909.4,1349909.4,7173,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658343,644206.00
07/09/2019 03:45,2,0.000,ALERT,213.51,300.57,60.006,1562658304,"201051344000983","174011545737251",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,1365965.5,1365965.5,7174,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658345,644207.00
07/09/2019 03:45,2,0.000,ALERT,213.29,299.07,60.006,1562658304,"201051344001203","174011545737251",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,1357882.3,1357882.3,7188,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658347,644208.00
07/09/2019 03:45,2,0.000,ALERT,213.06,299.97,60.001,1562658304,"201051344001230","174011545737251",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,1352795.8,1352795.8,7203,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658349,644209.00
07/09/2019 03:45,2,0.000,ALERT,212.83,299.37,60.006,1562658304,"201051344000646","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1346702.1,1346702.1,7189,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658351,644210.00
07/09/2019 03:45,2,0.000,ALERT,213.74,300.27,60.022,1562658304,"201051344000867","174011545737251",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,1343186.2,1343186.2,7176,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658353,644211.00
07/09/2019 03:45,2,0.000,ALERT,213.96,299.97,60.006,1562658304,"201051344000633","174011545737251",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,1340189.1,1340189.1,7186,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658354,644212.00
07/09/2019 03:45,2,0.000,ALERT,212.83,299.37,60.022,1562658304,"201051344000955","174011545737251",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,1367360.5,1367360.5,7186,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658356,644213.00
07/09/2019 03:45,2,0.000,ALERT,213.74,299.97,59.996,1562658304,"201051344000648","174011545737251",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,1354128.5,1354128.5,7169,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562658358,644214.00
07/09/2019 03:45,2,0.000,ALERT,213.96,300.27,59.980,1562658304,"201051344000645","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1359674.3,1359674.3,7173,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658360,644215.00
07/09/2019 03:45,2,0.000,ALERT,213.51,300.87,59.996,1562658304,"201051344000569","174011545737251",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,1376584.7,1376584.7,7175,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562658362,644216.00
07/09/2019 03:45,2,0.000,ALERT,213.74,299.97,59.985,1562658304,"179051228000119","174011545737251",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,162835.8,162835.8,7238,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562658364,644217.00
07/09/2019 04:00,2,0.000,ALERT,213.29,300.57,60.038,1562659204,"201051344000579","174011545737251",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,1377811.9,1377811.9,7184,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659207,644218.00
07/09/2019 04:00,2,0.000,ALERT,212.83,298.47,60.033,1562659204,"201051344001025","174011545737251",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,1362420.3,1362420.3,7178,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659208,644219.00
07/09/2019 04:00,2,0.000,ALERT,213.06,299.07,60.043,1562659204,"201051344001093","174011545737251",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,1344624.1,1344624.1,7195,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659210,644220.00
07/09/2019 04:00,2,0.000,ALERT,213.06,299.67,60.038,1562659204,"201051344000458","174011545737251",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1358828.2,1358828.2,7170,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659212,644221.00
07/09/2019 04:00,2,0.000,ALERT,212.83,299.37,59.990,1562659204,"201051344000890","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1359828.3,1359828.3,7182,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659214,644222.00
07/09/2019 04:00,2,0.000,ALERT,213.06,299.67,60.033,1562659204,"201051344000988","174011545737251",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,1035773.4,1035773.4,7180,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659216,644223.00
07/09/2019 04:00,2,0.000,ALERT,213.51,299.67,60.038,1562659204,"201051344000582","174011545737251",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1337268.2,1337268.2,7174,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562659217,644224.00
07/09/2019 04:00,2,0.000,ALERT,213.06,300.27,60.043,1562659204,"201051344000868","174011545737251",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,1345214.7,1345214.7,7172,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659219,644225.00
07/09/2019 04:00,2,0.000,ALERT,213.74,300.27,60.022,1562659204,"201051344000576","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1361718.6,1361718.6,7192,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659221,644226.00
07/09/2019 04:00,2,0.000,ALERT,213.29,299.67,60.038,1562659204,"201051344001158","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1339045.5,1339045.5,7175,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659223,644227.00
07/09/2019 04:00,2,0.000,ALERT,213.06,298.47,60.022,1562659204,"201051344000917","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1354283.9,1354283.9,7191,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659225,644228.00
07/09/2019 04:00,2,0.000,ALERT,213.29,298.47,60.033,1562659204,"201051344000417","174011545737251",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,1073206.4,1073206.4,7196,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659227,644229.00
07/09/2019 04:00,2,0.000,ALERT,213.51,299.07,60.028,1562659204,"201051344000685","174011545737251",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1360446.9,1360446.9,7182,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659228,644230.00
07/09/2019 04:00,2,0.000,ALERT,213.06,298.17,60.043,1562659204,"201051344000651","174011545737251",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,1354519.8,1354519.8,7181,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659230,644231.00
07/09/2019 04:00,2,0.000,ALERT,213.06,300.57,60.022,1562659204,"201051344000594","174011545737251",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1364926.0,1364926.0,7181,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659232,644232.00
07/09/2019 04:00,2,0.000,ALERT,213.29,299.67,60.022,1562659204,"201051344000469","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1344958.9,1344958.9,7185,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659234,644233.00
07/09/2019 04:00,2,0.000,ALERT,213.06,299.07,60.070,1562659204,"201051344000585","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1369577.2,1369577.2,7175,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562659236,644234.00
07/09/2019 04:00,2,0.000,ALERT,213.74,299.67,60.028,1562659204,"201051344000853","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1367841.7,1367841.7,7178,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659238,644235.00
07/09/2019 04:00,2,0.000,ALERT,213.29,299.07,60.028,1562659204,"201051344001145","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1369118.3,1369118.3,7198,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659239,644236.00
07/09/2019 04:00,2,0.000,ALERT,213.06,299.07,60.022,1562659204,"201051344000438","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1362581.4,1362581.4,7178,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659241,644237.00
07/09/2019 04:00,2,0.000,ALERT,212.61,298.77,60.043,1562659204,"201051344001135","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1349909.4,1349909.4,7175,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659243,644238.00
07/09/2019 04:00,2,0.000,ALERT,213.29,300.27,60.022,1562659204,"201051344000983","174011545737251",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,1365965.5,1365965.5,7176,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659245,644239.00
07/09/2019 04:00,2,0.000,ALERT,213.06,298.47,60.070,1562659204,"201051344001203","174011545737251",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,1357882.3,1357882.3,7190,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659247,644240.00
07/09/2019 04:00,2,0.000,ALERT,212.83,299.37,60.038,1562659204,"201051344001230","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1352795.8,1352795.8,7205,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659249,644241.00
07/09/2019 04:00,2,0.000,ALERT,212.61,298.47,60.038,1562659204,"201051344000646","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1346702.1,1346702.1,7191,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562659251,644242.00
07/09/2019 04:00,2,0.000,ALERT,213.51,299.67,60.038,1562659204,"201051344000867","174011545737251",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1343186.2,1343186.2,7178,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659252,644243.00
07/09/2019 04:00,2,0.000,ALERT,213.74,299.37,60.043,1562659204,"201051344000633","174011545737251",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1340189.1,1340189.1,7188,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659254,644244.00
07/09/2019 04:00,2,0.000,ALERT,212.61,298.77,60.049,1562659204,"201051344000955","174011545737251",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,1367360.5,1367360.5,7188,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562659256,644245.00
07/09/2019 04:00,2,0.000,ALERT,213.29,299.07,60.049,1562659204,"201051344000648","174011545737251",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,1354128.5,1354128.5,7171,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562659258,644246.00
07/09/2019 04:00,2,0.000,ALERT,213.51,299.67,60.043,1562659204,"201051344000645","174011545737251",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,1359674.3,1359674.3,7175,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562659260,644247.00
07/09/2019 04:00,2,0.000,ALERT,213.29,300.27,60.022,1562659204,"201051344000569","174011545737251",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,1376584.7,1376584.7,7177,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562659262,644248.00
07/09/2019 04:00,2,0.000,ALERT,213.29,299.37,60.033,1562659204,"179051228000119","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,162835.8,162835.8,7240,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562659263,644249.00
07/09/2019 04:15,2,0.000,ALERT,213.51,300.57,60.028,1562660104,"201051344000579","174011545737251",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,1377811.9,1377811.9,7186,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660107,644250.00
07/09/2019 04:15,2,0.000,ALERT,212.83,298.17,59.990,1562660104,"201051344001025","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1362420.3,1362420.3,7180,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660108,644251.00
07/09/2019 04:15,2,0.000,ALERT,213.06,299.07,60.038,1562660104,"201051344001093","174011545737251",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1344624.1,1344624.1,7197,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660110,644252.00
07/09/2019 04:15,2,0.000,ALERT,213.29,300.27,60.022,1562660104,"201051344000458","174011545737251",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,1358828.2,1358828.2,7172,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660112,644253.00
07/09/2019 04:15,2,0.000,ALERT,212.83,299.07,60.038,1562660104,"201051344000890","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1359828.3,1359828.3,7184,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660114,644254.00
07/09/2019 04:15,2,0.000,ALERT,213.29,300.27,59.990,1562660104,"201051344000988","174011545737251",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,1035773.4,1035773.4,7182,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660116,644255.00
07/09/2019 04:15,2,0.000,ALERT,213.29,299.67,60.028,1562660104,"201051344000582","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1337268.2,1337268.2,7176,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660118,644256.00
07/09/2019 04:15,2,0.000,ALERT,213.51,300.87,60.043,1562660104,"201051344000868","174011545737251",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,1345214.7,1345214.7,7174,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660119,644257.00
07/09/2019 04:15,2,0.000,ALERT,213.96,300.87,60.038,1562660104,"201051344000576","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1361718.6,1361718.6,7194,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660121,644258.00
07/09/2019 04:15,2,0.000,ALERT,213.51,300.27,60.033,1562660104,"201051344001158","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1339045.5,1339045.5,7177,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660123,644259.00
07/09/2019 04:15,2,0.000,ALERT,213.06,298.77,60.070,1562660104,"201051344000917","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1354283.9,1354283.9,7193,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660125,644260.00
07/09/2019 04:15,2,0.000,ALERT,213.29,298.77,60.028,1562660104,"201051344000417","174011545737251",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1073206.4,1073206.4,7198,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660127,644261.00
07/09/2019 04:15,2,0.000,ALERT,213.29,299.37,60.028,1562660104,"201051344000685","174011545737251",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1360446.9,1360446.9,7184,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660128,644262.00
07/09/2019 04:15,2,0.000,ALERT,213.06,298.47,60.049,1562660104,"201051344000651","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1354519.8,1354519.8,7183,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660130,644263.00
07/09/2019 04:15,2,0.000,ALERT,213.29,300.87,60.043,1562660104,"201051344000594","174011545737251",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1364926.0,1364926.0,7183,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660132,644264.00
07/09/2019 04:15,2,0.000,ALERT,213.51,300.27,60.033,1562660104,"201051344000469","174011545737251",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,1344958.9,1344958.9,7187,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660134,644265.00
07/09/2019 04:15,2,0.000,ALERT,213.29,299.67,60.043,1562660104,"201051344000585","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1369577.2,1369577.2,7177,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660136,644266.00
07/09/2019 04:15,2,0.000,ALERT,214.19,300.57,60.038,1562660104,"201051344000853","174011545737251",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,1367841.7,1367841.7,7180,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660138,644267.00
07/09/2019 04:15,2,0.000,ALERT,213.29,299.67,60.043,1562660104,"201051344001145","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1369118.3,1369118.3,7200,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660140,644268.00
07/09/2019 04:15,2,0.000,ALERT,213.06,299.07,60.038,1562660104,"201051344000438","174011545737251",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1362581.4,1362581.4,7180,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660141,644269.00
07/09/2019 04:15,2,0.000,ALERT,212.61,299.07,60.054,1562660104,"201051344001135","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1349909.4,1349909.4,7177,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660143,644270.00
07/09/2019 04:15,2,0.000,ALERT,213.51,300.87,60.022,1562660104,"201051344000983","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1365965.5,1365965.5,7178,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660145,644271.00
07/09/2019 04:15,2,0.000,ALERT,213.06,299.37,60.043,1562660104,"201051344001203","174011545737251",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,1357882.3,1357882.3,7192,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660147,644272.00
07/09/2019 04:15,2,0.000,ALERT,213.06,299.67,60.033,1562660104,"201051344001230","174011545737251",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1352795.8,1352795.8,7207,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660149,644273.00
07/09/2019 04:15,2,0.000,ALERT,212.61,299.07,59.996,1562660104,"201051344000646","174011545737251",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1346702.1,1346702.1,7193,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660151,644274.00
07/09/2019 04:15,2,0.000,ALERT,213.74,300.57,60.028,1562660104,"201051344000867","174011545737251",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,1343186.2,1343186.2,7180,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660152,644275.00
07/09/2019 04:15,2,0.000,ALERT,213.96,299.97,60.033,1562660104,"201051344000633","174011545737251",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,1340189.1,1340189.1,7190,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660154,644276.00
07/09/2019 04:15,2,0.000,ALERT,212.61,299.07,60.022,1562660104,"201051344000955","174011545737251",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1367360.5,1367360.5,7190,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660156,644277.00
07/09/2019 04:15,2,0.000,ALERT,213.51,299.37,60.033,1562660104,"201051344000648","174011545737251",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1354128.5,1354128.5,7173,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562660158,644278.00
07/09/2019 04:15,2,0.000,ALERT,213.74,299.97,60.033,1562660104,"201051344000645","174011545737251",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1359674.3,1359674.3,7177,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660160,644279.00
07/09/2019 04:15,2,0.000,ALERT,213.29,300.57,60.028,1562660104,"201051344000569","174011545737251",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,1376584.7,1376584.7,7179,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562660161,644280.00
07/09/2019 04:15,2,0.000,ALERT,213.29,299.67,60.028,1562660104,"179051228000119","174011545737251",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,162835.8,162835.8,7242,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562660163,644281.00
07/09/2019 04:30,2,0.000,ALERT,213.29,300.87,60.017,1562661004,"201051344000579","174011545737251",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,1377811.9,1377811.9,7188,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661006,644282.00
07/09/2019 04:30,2,0.000,ALERT,212.83,298.47,60.022,1562661004,"201051344001025","174011545737251",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,1362420.3,1362420.3,7182,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661008,644283.00
07/09/2019 04:30,2,0.000,ALERT,213.06,299.07,60.022,1562661004,"201051344001093","174011545737251",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,1344624.1,1344624.1,7199,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661010,644284.00
07/09/2019 04:30,2,0.000,ALERT,213.06,300.27,60.001,1562661004,"201051344000458","174011545737251",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1358828.2,1358828.2,7174,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661012,644285.00
