ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 04:30,2,0.000,ALERT,212.83,299.67,60.028,1562661004,"201051344000890","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1359828.3,1359828.3,7186,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661014,644286.00
07/09/2019 04:30,2,0.000,ALERT,213.06,299.97,60.028,1562661004,"201051344000988","174011545737251",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,1035773.4,1035773.4,7184,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661015,644287.00
07/09/2019 04:30,2,0.000,ALERT,213.29,299.97,60.028,1562661004,"201051344000582","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1337268.2,1337268.2,7178,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661017,644288.00
07/09/2019 04:30,2,0.000,ALERT,213.29,300.57,60.028,1562661004,"201051344000868","174011545737251",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,1345214.7,1345214.7,7176,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661019,644289.00
07/09/2019 04:30,2,0.000,ALERT,213.74,300.57,60.033,1562661004,"201051344000576","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1361718.6,1361718.6,7196,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661021,644290.00
07/09/2019 04:30,2,0.000,ALERT,213.29,299.97,60.070,1562661004,"201051344001158","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1339045.5,1339045.5,7179,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661023,644291.00
07/09/2019 04:30,2,0.000,ALERT,213.06,298.77,60.017,1562661004,"201051344000917","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1354283.9,1354283.9,7195,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661024,644292.00
07/09/2019 04:30,2,0.000,ALERT,213.29,298.77,60.059,1562661004,"201051344000417","174011545737251",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,1073206.4,1073206.4,7200,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661026,644293.00
07/09/2019 04:30,2,0.000,ALERT,213.29,299.07,60.043,1562661004,"201051344000685","174011545737251",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,1360446.9,1360446.9,7186,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661028,644294.00
07/09/2019 04:30,2,0.000,ALERT,213.29,298.47,60.043,1562661004,"201051344000651","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1354519.8,1354519.8,7185,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661030,644295.00
07/09/2019 04:30,2,0.000,ALERT,213.06,300.57,60.065,1562661004,"201051344000594","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1364926.0,1364926.0,7185,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661032,644296.00
07/09/2019 04:30,2,0.000,ALERT,213.29,299.97,60.043,1562661004,"201051344000469","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1344958.9,1344958.9,7189,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661034,644297.00
07/09/2019 04:30,2,0.000,ALERT,213.06,299.37,60.028,1562661004,"201051344000585","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1369577.2,1369577.2,7179,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661036,644298.00
07/09/2019 04:30,2,0.000,ALERT,213.74,299.97,59.990,1562661004,"201051344000853","174011545737251",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,1367841.7,1367841.7,7182,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661037,644299.00
07/09/2019 04:30,2,0.000,ALERT,213.29,299.67,60.038,1562661004,"201051344001145","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1369118.3,1369118.3,7202,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661039,644300.00
07/09/2019 04:30,2,0.000,ALERT,213.06,299.07,60.033,1562661004,"201051344000438","174011545737251",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1362581.4,1362581.4,7182,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661041,644301.00
07/09/2019 04:30,2,0.000,ALERT,212.61,299.07,60.022,1562661004,"201051344001135","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1349909.4,1349909.4,7179,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661043,644302.00
07/09/2019 04:30,2,0.000,ALERT,213.29,300.57,60.065,1562661004,"201051344000983","174011545737251",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,1365965.5,1365965.5,7180,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661045,644303.00
07/09/2019 04:30,2,0.000,ALERT,213.06,298.77,60.028,1562661004,"201051344001203","174011545737251",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,1357882.3,1357882.3,7194,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661047,644304.00
07/09/2019 04:30,2,0.000,ALERT,212.83,299.37,60.022,1562661004,"201051344001230","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1352795.8,1352795.8,7209,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661048,644305.00
07/09/2019 04:30,2,0.000,ALERT,212.38,298.77,60.012,1562661004,"201051344000646","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1346702.1,1346702.1,7195,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661050,644306.00
07/09/2019 04:30,2,0.000,ALERT,213.51,300.27,60.022,1562661004,"201051344000867","174011545737251",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,1343186.2,1343186.2,7182,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661052,644307.00
07/09/2019 04:30,2,0.000,ALERT,213.74,299.67,60.022,1562661004,"201051344000633","174011545737251",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1340189.1,1340189.1,7192,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661054,644308.00
07/09/2019 04:30,2,0.000,ALERT,212.38,299.37,60.012,1562661004,"201051344000955","174011545737251",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,1367360.5,1367360.5,7192,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661056,644309.00
07/09/2019 04:30,2,0.000,ALERT,213.29,299.37,60.022,1562661004,"201051344000648","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1354128.5,1354128.5,7175,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661057,644310.00
07/09/2019 04:30,2,0.000,ALERT,213.51,299.97,60.006,1562661004,"201051344000645","174011545737251",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,1359674.3,1359674.3,7179,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661059,644311.00
07/09/2019 04:30,2,0.000,ALERT,213.29,300.57,60.022,1562661004,"201051344000569","174011545737251",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,1376584.7,1376584.7,7181,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661061,644312.00
07/09/2019 04:30,2,0.000,ALERT,213.29,299.37,59.980,1562661004,"179051228000119","174011545737251",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,162835.8,162835.8,7244,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562661063,644313.00
07/09/2019 04:45,2,0.000,ALERT,213.06,300.27,60.038,1562661904,"201051344000579","174011545737251",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,1377811.9,1377811.9,7190,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661906,644314.00
07/09/2019 04:45,2,0.000,ALERT,212.38,298.17,60.022,1562661904,"201051344001025","174011545737251",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1362420.3,1362420.3,7184,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661908,644315.00
07/09/2019 04:45,2,0.000,ALERT,212.61,298.77,60.022,1562661904,"201051344001093","174011545737251",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,1344624.1,1344624.1,7201,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661910,644316.00
07/09/2019 04:45,2,0.000,ALERT,212.83,299.67,60.022,1562661904,"201051344000458","174011545737251",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1358828.2,1358828.2,7176,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661912,644317.00
07/09/2019 04:45,2,0.000,ALERT,212.38,299.37,60.012,1562661904,"201051344000890","174011545737251",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1359828.3,1359828.3,7188,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661913,644318.00
07/09/2019 04:45,2,0.000,ALERT,212.83,299.37,60.017,1562661904,"201051344000988","174011545737251",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,1035773.4,1035773.4,7186,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661915,644319.00
07/09/2019 04:45,2,0.000,ALERT,213.06,299.97,60.017,1562661904,"201051344000582","174011545737251",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,1337268.2,1337268.2,7180,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661917,644320.00
07/09/2019 04:45,2,0.000,ALERT,212.83,300.27,60.028,1562661904,"201051344000868","174011545737251",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,1345214.7,1345214.7,7178,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661919,644321.00
07/09/2019 04:45,2,0.000,ALERT,213.51,300.27,60.022,1562661904,"201051344000576","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1361718.6,1361718.6,7198,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661921,644322.00
07/09/2019 04:45,2,0.000,ALERT,213.06,299.67,60.022,1562661904,"201051344001158","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1339045.5,1339045.5,7181,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661922,644323.00
07/09/2019 04:45,2,0.000,ALERT,212.61,298.47,60.028,1562661904,"201051344000917","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1354283.9,1354283.9,7197,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661924,644324.00
07/09/2019 04:45,2,0.000,ALERT,212.83,298.17,60.028,1562661904,"201051344000417","174011545737251",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,1073206.4,1073206.4,7202,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661926,644325.00
07/09/2019 04:45,2,0.000,ALERT,212.83,299.07,60.033,1562661904,"201051344000685","174011545737251",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,1360446.9,1360446.9,7188,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661928,644326.00
07/09/2019 04:45,2,0.000,ALERT,212.61,298.17,59.985,1562661904,"201051344000651","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1354519.8,1354519.8,7187,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661930,644327.00
07/09/2019 04:45,2,0.000,ALERT,212.83,300.57,60.022,1562661904,"201051344000594","174011545737251",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1364926.0,1364926.0,7187,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661932,644328.00
07/09/2019 04:45,2,0.000,ALERT,213.06,299.37,60.033,1562661904,"201051344000469","174011545737251",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,1344958.9,1344958.9,7191,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661933,644329.00
07/09/2019 04:45,2,0.000,ALERT,212.83,299.37,60.038,1562661904,"201051344000585","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1369577.2,1369577.2,7181,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661935,644330.00
07/09/2019 04:45,2,0.000,ALERT,213.51,299.67,60.065,1562661904,"201051344000853","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1367841.7,1367841.7,7184,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661937,644331.00
07/09/2019 04:45,2,0.000,ALERT,212.83,299.37,60.065,1562661904,"201051344001145","174011545737251",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,1369118.3,1369118.3,7204,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661939,644332.00
07/09/2019 04:45,2,0.000,ALERT,212.61,299.07,60.033,1562661904,"201051344000438","174011545737251",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1362581.4,1362581.4,7184,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661941,644333.00
07/09/2019 04:45,2,0.000,ALERT,212.38,299.07,60.028,1562661904,"201051344001135","174011545737251",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,1349909.4,1349909.4,7181,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661943,644334.00
07/09/2019 04:45,2,0.000,ALERT,213.06,299.97,60.028,1562661904,"201051344000983","174011545737251",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,1365965.5,1365965.5,7182,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661945,644335.00
07/09/2019 04:45,2,0.000,ALERT,212.61,298.47,60.022,1562661904,"201051344001203","174011545737251",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,1357882.3,1357882.3,7196,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661947,644336.00
07/09/2019 04:45,2,0.000,ALERT,212.38,299.07,60.022,1562661904,"201051344001230","174011545737251",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,1352795.8,1352795.8,7211,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661949,644337.00
07/09/2019 04:45,2,0.000,ALERT,212.16,298.77,59.975,1562661904,"201051344000646","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1346702.1,1346702.1,7197,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661951,644338.00
07/09/2019 04:45,2,0.000,ALERT,213.29,299.67,59.990,1562661904,"201051344000867","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1343186.2,1343186.2,7184,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661952,644339.00
07/09/2019 04:45,2,0.000,ALERT,213.51,299.37,60.022,1562661904,"201051344000633","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1340189.1,1340189.1,7194,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661954,644340.00
07/09/2019 04:45,2,0.000,ALERT,212.16,299.07,60.028,1562661904,"201051344000955","174011545737251",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1367360.5,1367360.5,7194,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661956,644341.00
07/09/2019 04:45,2,0.000,ALERT,213.06,299.07,60.028,1562661904,"201051344000648","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1354128.5,1354128.5,7177,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562661958,644342.00
07/09/2019 04:45,2,0.000,ALERT,213.29,299.67,60.049,1562661904,"201051344000645","174011545737251",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,1359674.3,1359674.3,7181,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661960,644343.00
07/09/2019 04:45,2,0.000,ALERT,212.83,300.27,60.022,1562661904,"201051344000569","174011545737251",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,1376584.7,1376584.7,7183,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562661961,644344.00
07/09/2019 04:45,2,0.000,ALERT,213.29,299.37,60.049,1562661904,"179051228000119","174011545737251",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,162835.8,162835.8,7246,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562661963,644345.00
07/09/2019 05:00,2,0.000,ALERT,212.38,299.97,60.049,1562662804,"201051344000579","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1377811.9,1377811.9,7192,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662806,644346.00
07/09/2019 05:00,2,0.000,ALERT,212.38,297.87,60.022,1562662804,"201051344001025","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1362420.3,1362420.3,7186,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662808,644347.00
07/09/2019 05:00,2,0.000,ALERT,212.61,298.47,60.028,1562662804,"201051344001093","174011545737251",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,1344624.1,1344624.1,7203,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662810,644348.00
07/09/2019 05:00,2,0.000,ALERT,212.38,299.67,60.022,1562662804,"201051344000458","174011545737251",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1358828.2,1358828.2,7178,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662811,644349.00
07/09/2019 05:00,2,0.000,ALERT,212.16,298.77,60.033,1562662804,"201051344000890","174011545737251",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1359828.3,1359828.3,7190,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662813,644350.00
07/09/2019 05:00,2,0.000,ALERT,212.38,299.37,60.028,1562662804,"201051344000988","174011545737251",0.00,18.70,0,295.16,301.17,0.0,0.0,0.000,1035773.4,1035773.4,7188,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662815,644351.00
07/09/2019 05:00,2,0.000,ALERT,212.83,299.37,60.043,1562662804,"201051344000582","174011545737251",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,1337268.2,1337268.2,7182,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662817,644352.00
07/09/2019 05:00,2,0.000,ALERT,212.61,300.27,60.028,1562662804,"201051344000868","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1345214.7,1345214.7,7180,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662819,644353.00
07/09/2019 05:00,2,0.000,ALERT,213.06,299.97,60.028,1562662804,"201051344000576","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1361718.6,1361718.6,7200,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662820,644354.00
07/09/2019 05:00,2,0.000,ALERT,212.61,299.37,60.049,1562662804,"201051344001158","174011545737251",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1339045.5,1339045.5,7183,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662822,644355.00
07/09/2019 05:00,2,0.000,ALERT,212.61,298.17,60.022,1562662804,"201051344000917","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1354283.9,1354283.9,7199,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662824,644356.00
07/09/2019 05:00,2,0.000,ALERT,212.38,297.87,60.012,1562662804,"201051344000417","174011545737251",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,1073206.4,1073206.4,7204,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662826,644357.00
07/09/2019 05:00,2,0.000,ALERT,212.83,298.77,60.006,1562662804,"201051344000685","174011545737251",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,1360446.9,1360446.9,7190,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662828,644358.00
07/09/2019 05:00,2,0.000,ALERT,212.61,298.17,60.028,1562662804,"201051344000651","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1354519.8,1354519.8,7189,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662830,644359.00
07/09/2019 05:00,2,0.000,ALERT,212.38,300.27,60.028,1562662804,"201051344000594","174011545737251",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,1364926.0,1364926.0,7189,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662832,644360.00
07/09/2019 05:00,2,0.000,ALERT,212.38,299.37,60.028,1562662804,"201051344000469","174011545737251",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1344958.9,1344958.9,7193,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662833,644361.00
07/09/2019 05:00,2,0.000,ALERT,212.38,298.47,59.996,1562662804,"201051344000585","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1369577.2,1369577.2,7183,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662835,644362.00
07/09/2019 05:00,2,0.000,ALERT,213.06,299.67,60.017,1562662804,"201051344000853","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1367841.7,1367841.7,7186,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662837,644363.00
07/09/2019 05:00,2,0.000,ALERT,212.38,298.47,60.017,1562662804,"201051344001145","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1369118.3,1369118.3,7206,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662839,644364.00
07/09/2019 05:00,2,0.000,ALERT,212.38,298.47,60.012,1562662804,"201051344000438","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1362581.4,1362581.4,7186,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662841,644365.00
07/09/2019 05:00,2,0.000,ALERT,211.70,298.17,60.012,1562662804,"201051344001135","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1349909.4,1349909.4,7183,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662843,644366.00
07/09/2019 05:00,2,0.000,ALERT,212.38,299.67,60.012,1562662804,"201051344000983","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1365965.5,1365965.5,7184,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662845,644367.00
07/09/2019 05:00,2,0.000,ALERT,212.16,297.87,59.985,1562662804,"201051344001203","174011545737251",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,1357882.3,1357882.3,7198,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662846,644368.00
07/09/2019 05:00,2,0.000,ALERT,211.93,298.17,60.012,1562662804,"201051344001230","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1352795.8,1352795.8,7213,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662848,644369.00
07/09/2019 05:00,2,0.000,ALERT,211.70,298.17,60.012,1562662804,"201051344000646","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1346702.1,1346702.1,7199,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662850,644370.00
07/09/2019 05:00,2,0.000,ALERT,212.83,299.37,60.006,1562662804,"201051344000867","174011545737251",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1343186.2,1343186.2,7186,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662852,644371.00
07/09/2019 05:00,2,0.000,ALERT,212.83,299.07,60.001,1562662804,"201051344000633","174011545737251",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1340189.1,1340189.1,7196,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662854,644372.00
07/09/2019 05:00,2,0.000,ALERT,211.70,298.17,59.980,1562662804,"201051344000955","174011545737251",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,1367360.5,1367360.5,7196,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662855,644373.00
07/09/2019 05:00,2,0.000,ALERT,212.61,298.77,60.001,1562662804,"201051344000648","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1354128.5,1354128.5,7179,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562662857,644374.00
07/09/2019 05:00,2,0.000,ALERT,212.83,299.07,60.001,1562662804,"201051344000645","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1359674.3,1359674.3,7183,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662859,644375.00
07/09/2019 05:00,2,0.000,ALERT,212.38,299.97,59.996,1562662804,"201051344000569","174011545737251",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,1376584.7,1376584.7,7185,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562662861,644376.00
07/09/2019 05:00,2,0.000,ALERT,212.61,298.77,60.006,1562662804,"179051228000119","174011545737251",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,162835.8,162835.8,7248,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562662863,644377.00
07/09/2019 05:15,2,0.000,ALERT,212.38,299.67,60.006,1562663704,"201051344000579","174011545737251",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1377811.9,1377811.9,7194,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663706,644378.00
07/09/2019 05:15,2,0.000,ALERT,211.93,297.57,60.006,1562663704,"201051344001025","174011545737251",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1362420.3,1362420.3,7188,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663708,644379.00
07/09/2019 05:15,2,0.000,ALERT,212.16,298.17,59.990,1562663704,"201051344001093","174011545737251",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,1344624.1,1344624.1,7205,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663710,644380.00
07/09/2019 05:15,2,0.000,ALERT,212.38,299.37,60.006,1562663704,"201051344000458","174011545737251",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1358828.2,1358828.2,7180,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663712,644381.00
07/09/2019 05:15,2,0.000,ALERT,211.93,298.47,60.049,1562663704,"201051344000890","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1359828.3,1359828.3,7192,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663713,644382.00
07/09/2019 05:15,2,0.000,ALERT,212.16,299.07,60.012,1562663704,"201051344000988","174011545737251",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,1035773.4,1035773.4,7190,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663715,644383.00
07/09/2019 05:15,2,0.000,ALERT,212.38,298.77,60.006,1562663704,"201051344000582","174011545737251",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,1337268.2,1337268.2,7184,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663717,644384.00
07/09/2019 05:15,2,0.000,ALERT,212.38,299.67,60.012,1562663704,"201051344000868","174011545737251",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1345214.7,1345214.7,7182,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663719,644385.00
07/09/2019 05:15,2,0.000,ALERT,212.61,299.67,60.017,1562663704,"201051344000576","174011545737251",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,1361718.6,1361718.6,7202,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663721,644386.00
07/09/2019 05:15,2,0.000,ALERT,212.38,298.77,60.022,1562663704,"201051344001158","174011545737251",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1339045.5,1339045.5,7185,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663722,644387.00
07/09/2019 05:15,2,0.000,ALERT,212.16,297.57,60.017,1562663704,"201051344000917","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1354283.9,1354283.9,7201,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663724,644388.00
07/09/2019 05:15,2,0.000,ALERT,212.16,297.26,60.054,1562663704,"201051344000417","174011545737251",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1073206.4,1073206.4,7206,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663726,644389.00
07/09/2019 05:15,2,0.000,ALERT,212.38,297.87,60.017,1562663704,"201051344000685","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1360446.9,1360446.9,7192,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663728,644390.00
07/09/2019 05:15,2,0.000,ALERT,212.16,297.57,60.033,1562663704,"201051344000651","174011545737251",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1354519.8,1354519.8,7191,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663730,644391.00
07/09/2019 05:15,2,0.000,ALERT,212.16,299.97,60.059,1562663704,"201051344000594","174011545737251",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,1364926.0,1364926.0,7191,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663732,644392.00
07/09/2019 05:15,2,0.000,ALERT,212.38,299.07,59.996,1562663704,"201051344000469","174011545737251",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1344958.9,1344958.9,7195,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663733,644393.00
07/09/2019 05:15,2,0.000,ALERT,212.16,298.17,60.033,1562663704,"201051344000585","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1369577.2,1369577.2,7185,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663735,644394.00
07/09/2019 05:15,2,0.000,ALERT,212.83,298.77,60.028,1562663704,"201051344000853","174011545737251",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1367841.7,1367841.7,7188,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663737,644395.00
07/09/2019 05:15,2,0.000,ALERT,211.93,298.17,60.028,1562663704,"201051344001145","174011545737251",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1369118.3,1369118.3,7208,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663739,644396.00
07/09/2019 05:15,2,0.000,ALERT,211.93,297.87,60.054,1562663704,"201051344000438","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1362581.4,1362581.4,7188,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663741,644397.00
07/09/2019 05:15,2,0.000,ALERT,211.48,297.87,60.028,1562663704,"201051344001135","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1349909.4,1349909.4,7185,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663743,644398.00
07/09/2019 05:15,2,0.000,ALERT,212.16,299.37,60.033,1562663704,"201051344000983","174011545737251",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1365965.5,1365965.5,7186,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663744,644399.00
07/09/2019 05:15,2,0.000,ALERT,211.93,297.57,60.028,1562663704,"201051344001203","174011545737251",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,1357882.3,1357882.3,7200,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562663746,644400.00
07/09/2019 05:15,2,0.000,ALERT,211.70,298.17,60.028,1562663704,"201051344001230","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1352795.8,1352795.8,7215,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663748,644401.00
07/09/2019 05:15,2,0.000,ALERT,211.48,297.57,60.028,1562663704,"201051344000646","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1346702.1,1346702.1,7201,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663750,644402.00
07/09/2019 05:15,2,0.000,ALERT,212.61,298.77,60.033,1562663704,"201051344000867","174011545737251",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1343186.2,1343186.2,7188,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663752,644403.00
07/09/2019 05:15,2,0.000,ALERT,212.83,298.77,60.038,1562663704,"201051344000633","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1340189.1,1340189.1,7198,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663753,644404.00
07/09/2019 05:15,2,0.000,ALERT,211.48,297.87,60.059,1562663704,"201051344000955","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1367360.5,1367360.5,7198,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663755,644405.00
07/09/2019 05:15,2,0.000,ALERT,212.38,298.17,60.038,1562663704,"201051344000648","174011545737251",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1354128.5,1354128.5,7181,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663757,644406.00
07/09/2019 05:15,2,0.000,ALERT,212.61,298.77,60.033,1562663704,"201051344000645","174011545737251",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,1359674.3,1359674.3,7185,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663759,644407.00
07/09/2019 05:15,2,0.000,ALERT,212.16,299.37,60.033,1562663704,"201051344000569","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1376584.7,1376584.7,7187,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562663761,644408.00
07/09/2019 05:15,2,0.000,ALERT,212.61,298.47,60.033,1562663704,"179051228000119","174011545737251",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,162835.8,162835.8,7250,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562663763,644409.00
07/09/2019 05:30,2,0.000,ALERT,211.93,298.77,60.012,1562664604,"201051344000579","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1377811.9,1377811.9,7196,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562664606,644410.00
07/09/2019 05:30,2,0.000,ALERT,211.48,296.96,60.006,1562664604,"201051344001025","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1362420.3,1362420.3,7190,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562664608,644411.00
07/09/2019 05:30,2,0.000,ALERT,211.70,297.26,60.001,1562664604,"201051344001093","174011545737251",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,1344624.1,1344624.1,7207,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664610,644412.00
07/09/2019 05:30,2,0.000,ALERT,211.70,298.47,60.006,1562664604,"201051344000458","174011545737251",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,1358828.2,1358828.2,7182,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664611,644413.00
07/09/2019 05:30,2,0.000,ALERT,211.48,297.87,60.001,1562664604,"201051344000890","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1359828.3,1359828.3,7194,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664613,644414.00
07/09/2019 05:30,2,0.000,ALERT,211.70,298.47,60.033,1562664604,"201051344000988","174011545737251",0.00,18.30,0,294.26,300.57,0.0,0.0,0.000,1035773.4,1035773.4,7192,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664615,644415.00
07/09/2019 05:30,2,0.000,ALERT,211.93,298.17,60.006,1562664604,"201051344000582","174011545737251",0.00,18.00,0,296.96,299.97,0.0,0.0,0.000,1337268.2,1337268.2,7186,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664617,644416.00
07/09/2019 05:30,2,0.000,ALERT,211.93,299.07,60.006,1562664604,"201051344000868","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1345214.7,1345214.7,7184,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664619,644417.00
07/09/2019 05:30,2,0.000,ALERT,212.38,299.07,59.959,1562664604,"201051344000576","174011545737251",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1361718.6,1361718.6,7204,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664621,644418.00
07/09/2019 05:30,2,0.000,ALERT,212.16,298.47,59.953,1562664604,"201051344001158","174011545737251",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,1339045.5,1339045.5,7187,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664622,644419.00
07/09/2019 05:30,2,0.000,ALERT,211.93,296.96,60.001,1562664604,"201051344000917","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1354283.9,1354283.9,7203,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562664624,644420.00
07/09/2019 05:30,2,0.000,ALERT,211.70,296.96,59.990,1562664604,"201051344000417","174011545737251",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,1073206.4,1073206.4,7208,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664626,644421.00
07/09/2019 05:30,2,0.000,ALERT,211.93,297.57,60.001,1562664604,"201051344000685","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1360446.9,1360446.9,7194,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664628,644422.00
07/09/2019 05:30,2,0.000,ALERT,211.70,296.66,60.012,1562664604,"201051344000651","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1354519.8,1354519.8,7193,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664630,644423.00
07/09/2019 05:30,2,0.000,ALERT,211.70,299.07,59.996,1562664604,"201051344000594","174011545737251",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1364926.0,1364926.0,7193,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664632,644424.00
07/09/2019 05:30,2,0.000,ALERT,211.93,298.47,59.990,1562664604,"201051344000469","174011545737251",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,1344958.9,1344958.9,7197,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664633,644425.00
07/09/2019 05:30,2,0.000,ALERT,211.70,297.57,59.990,1562664604,"201051344000585","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1369577.2,1369577.2,7187,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664635,644426.00
07/09/2019 05:30,2,0.000,ALERT,212.38,298.77,60.012,1562664604,"201051344000853","174011545737251",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1367841.7,1367841.7,7190,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664637,644427.00
07/09/2019 05:30,2,0.000,ALERT,211.93,297.87,60.001,1562664604,"201051344001145","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1369118.3,1369118.3,7210,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664639,644428.00
07/09/2019 05:30,2,0.000,ALERT,211.70,297.26,60.033,1562664604,"201051344000438","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1362581.4,1362581.4,7190,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664641,644429.00
07/09/2019 05:30,2,0.000,ALERT,211.25,297.57,59.996,1562664604,"201051344001135","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1349909.4,1349909.4,7187,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664643,644430.00
