ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 05:30,2,0.000,ALERT,212.16,299.07,59.985,1562664604,"201051344000983","174011545737251",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1365965.5,1365965.5,7188,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664644,644431.00
07/09/2019 05:30,2,0.000,ALERT,211.70,297.26,60.001,1562664604,"201051344001203","174011545737251",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,1357882.3,1357882.3,7202,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664646,644432.00
07/09/2019 05:30,2,0.000,ALERT,211.48,297.87,59.996,1562664604,"201051344001230","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1352795.8,1352795.8,7217,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562664648,644433.00
07/09/2019 05:30,2,0.000,ALERT,211.25,297.26,59.996,1562664604,"201051344000646","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1346702.1,1346702.1,7203,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664650,644434.00
07/09/2019 05:30,2,0.000,ALERT,212.38,298.77,59.990,1562664604,"201051344000867","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1343186.2,1343186.2,7190,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562664652,644435.00
07/09/2019 05:30,2,0.000,ALERT,212.38,298.17,60.001,1562664604,"201051344000633","174011545737251",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,1340189.1,1340189.1,7200,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664653,644436.00
07/09/2019 05:30,2,0.000,ALERT,211.25,297.57,60.022,1562664604,"201051344000955","174011545737251",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1367360.5,1367360.5,7200,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664655,644437.00
07/09/2019 05:30,2,0.000,ALERT,212.16,297.87,60.006,1562664604,"201051344000648","174011545737251",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1354128.5,1354128.5,7183,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664657,644438.00
07/09/2019 05:30,2,0.000,ALERT,212.61,298.47,60.017,1562664604,"201051344000645","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1359674.3,1359674.3,7187,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562664659,644439.00
07/09/2019 05:30,2,0.000,ALERT,211.93,299.07,60.033,1562664604,"201051344000569","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1376584.7,1376584.7,7189,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562664661,644440.00
07/09/2019 05:30,2,0.000,ALERT,212.16,297.87,59.985,1562664604,"179051228000119","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,162835.8,162835.8,7252,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562664663,644441.00
07/09/2019 05:45,2,0.000,ALERT,211.70,298.47,60.012,1562665504,"201051344000579","174011545737251",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1377811.9,1377811.9,7198,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665506,644442.00
07/09/2019 05:45,2,0.000,ALERT,211.25,296.36,60.006,1562665504,"201051344001025","174011545737251",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,1362420.3,1362420.3,7192,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665508,644443.00
07/09/2019 05:45,2,0.000,ALERT,211.25,296.66,59.964,1562665504,"201051344001093","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1344624.1,1344624.1,7209,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665510,644444.00
07/09/2019 05:45,2,0.000,ALERT,211.48,297.87,60.001,1562665504,"201051344000458","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1358828.2,1358828.2,7184,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665511,644445.00
07/09/2019 05:45,2,0.000,ALERT,211.03,297.26,59.996,1562665504,"201051344000890","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1359828.3,1359828.3,7196,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665513,644446.00
07/09/2019 05:45,2,0.000,ALERT,211.48,297.87,60.001,1562665504,"201051344000988","174011545737251",0.00,18.70,0,293.96,299.97,0.0,0.0,0.000,1035773.4,1035773.4,7194,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665515,644447.00
07/09/2019 05:45,2,0.000,ALERT,211.70,297.57,60.012,1562665504,"201051344000582","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1337268.2,1337268.2,7188,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665517,644448.00
07/09/2019 05:45,2,0.000,ALERT,211.48,298.47,60.001,1562665504,"201051344000868","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1345214.7,1345214.7,7186,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665519,644449.00
07/09/2019 05:45,2,0.000,ALERT,212.16,298.47,60.022,1562665504,"201051344000576","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1361718.6,1361718.6,7206,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665520,644450.00
07/09/2019 05:45,2,0.000,ALERT,211.70,297.87,60.001,1562665504,"201051344001158","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1339045.5,1339045.5,7189,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665522,644451.00
07/09/2019 05:45,2,0.000,ALERT,211.48,296.36,59.996,1562665504,"201051344000917","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1354283.9,1354283.9,7205,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665524,644452.00
07/09/2019 05:45,2,0.000,ALERT,211.48,296.36,60.012,1562665504,"201051344000417","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1073206.4,1073206.4,7210,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665526,644453.00
07/09/2019 05:45,2,0.000,ALERT,211.70,296.96,60.001,1562665504,"201051344000685","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1360446.9,1360446.9,7196,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665528,644454.00
07/09/2019 05:45,2,0.000,ALERT,211.48,296.06,59.975,1562665504,"201051344000651","174011545737251",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,1354519.8,1354519.8,7195,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665529,644455.00
07/09/2019 05:45,2,0.000,ALERT,211.48,298.77,60.001,1562665504,"201051344000594","174011545737251",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,1364926.0,1364926.0,7195,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665531,644456.00
07/09/2019 05:45,2,0.000,ALERT,211.93,298.17,60.001,1562665504,"201051344000469","174011545737251",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1344958.9,1344958.9,7199,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665533,644457.00
07/09/2019 05:45,2,0.000,ALERT,211.48,296.96,60.006,1562665504,"201051344000585","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1369577.2,1369577.2,7189,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665535,644458.00
07/09/2019 05:45,2,0.000,ALERT,212.38,297.87,60.017,1562665504,"201051344000853","174011545737251",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,1367841.7,1367841.7,7192,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665537,644459.00
07/09/2019 05:45,2,0.000,ALERT,211.48,296.96,60.001,1562665504,"201051344001145","174011545737251",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,1369118.3,1369118.3,7212,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665539,644460.00
07/09/2019 05:45,2,0.000,ALERT,211.48,296.66,60.001,1562665504,"201051344000438","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1362581.4,1362581.4,7192,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665541,644461.00
07/09/2019 05:45,2,0.000,ALERT,210.80,296.66,60.006,1562665504,"201051344001135","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1349909.4,1349909.4,7189,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665542,644462.00
07/09/2019 05:45,2,0.000,ALERT,211.70,298.17,60.012,1562665504,"201051344000983","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1365965.5,1365965.5,7190,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665544,644463.00
07/09/2019 05:45,2,0.000,ALERT,211.25,296.36,60.006,1562665504,"201051344001203","174011545737251",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,1357882.3,1357882.3,7204,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665546,644464.00
07/09/2019 05:45,2,0.000,ALERT,211.03,297.26,60.012,1562665504,"201051344001230","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1352795.8,1352795.8,7219,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665548,644465.00
07/09/2019 05:45,2,0.000,ALERT,210.80,296.66,60.012,1562665504,"201051344000646","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1346702.1,1346702.1,7205,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665550,644466.00
07/09/2019 05:45,2,0.000,ALERT,211.93,297.87,60.001,1562665504,"201051344000867","174011545737251",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,1343186.2,1343186.2,7192,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665552,644467.00
07/09/2019 05:45,2,0.000,ALERT,212.16,297.26,60.012,1562665504,"201051344000633","174011545737251",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,1340189.1,1340189.1,7202,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665554,644468.00
07/09/2019 05:45,2,0.000,ALERT,211.03,296.96,60.043,1562665504,"201051344000955","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1367360.5,1367360.5,7202,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665555,644469.00
07/09/2019 05:45,2,0.000,ALERT,211.93,297.26,59.990,1562665504,"201051344000648","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1354128.5,1354128.5,7185,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665557,644470.00
07/09/2019 05:45,2,0.000,ALERT,212.16,297.87,60.012,1562665504,"201051344000645","174011545737251",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1359674.3,1359674.3,7189,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562665559,644471.00
07/09/2019 05:45,2,0.000,ALERT,211.70,298.47,60.012,1562665504,"201051344000569","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1376584.7,1376584.7,7191,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562665561,644472.00
07/09/2019 05:45,2,0.000,ALERT,211.70,297.57,60.017,1562665504,"179051228000119","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,162835.8,162835.8,7254,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562665563,644473.00
07/09/2019 06:00,2,0.000,ALERT,211.48,298.17,60.059,1562666404,"201051344000579","174011545737251",0.00,18.70,0,284.94,300.57,0.0,0.0,0.000,1377811.9,1377811.9,7200,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666406,644474.00
07/09/2019 06:00,2,0.000,ALERT,210.57,295.16,60.022,1562666404,"201051344001025","174011545737251",0.00,18.00,0,282.84,298.77,0.0,0.0,0.000,1362420.3,1362420.3,7194,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666408,644475.00
07/09/2019 06:00,2,0.000,ALERT,210.80,295.46,60.028,1562666404,"201051344001093","174011545737251",0.00,19.00,0,283.44,298.17,0.0,0.0,0.000,1344624.1,1344624.1,7211,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666410,644476.00
07/09/2019 06:00,2,0.000,ALERT,211.25,297.57,60.065,1562666404,"201051344000458","174011545737251",0.00,19.30,0,284.34,300.87,0.0,0.0,0.000,1358828.2,1358828.2,7186,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666412,644477.00
07/09/2019 06:00,2,0.000,ALERT,210.57,296.06,60.012,1562666404,"201051344000890","174011545737251",0.00,19.00,0,283.74,299.37,0.0,0.0,0.000,1359828.3,1359828.3,7198,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666414,644478.00
07/09/2019 06:00,2,0.000,ALERT,211.48,297.26,60.017,1562666404,"201051344000988","174011545737251",0.00,18.70,0,282.24,299.67,0.0,0.0,0.000,1035773.4,1035773.4,7196,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562666415,644479.00
07/09/2019 06:00,2,0.000,ALERT,211.25,296.36,60.012,1562666404,"201051344000582","174011545737251",0.00,18.00,0,284.34,299.07,0.0,0.0,0.000,1337268.2,1337268.2,7190,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666417,644480.00
07/09/2019 06:00,2,0.000,ALERT,211.48,298.17,59.980,1562666404,"201051344000868","174011545737251",0.00,18.70,0,284.94,300.87,0.0,0.0,0.000,1345214.7,1345214.7,7188,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562666419,644481.00
07/09/2019 06:00,2,0.000,ALERT,211.93,297.87,60.022,1562666404,"201051344000576","174011545737251",0.00,18.30,0,284.64,299.97,0.0,0.0,0.000,1361718.6,1361718.6,7208,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666421,644482.00
07/09/2019 06:00,2,0.000,ALERT,211.48,297.26,60.017,1562666404,"201051344001158","174011545737251",0.00,18.00,0,283.74,299.37,0.0,0.0,0.000,1339045.5,1339045.5,7191,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666423,644483.00
07/09/2019 06:00,2,0.000,ALERT,210.80,295.16,60.017,1562666404,"201051344000917","174011545737251",0.00,19.30,0,282.24,297.57,0.0,0.0,0.000,1354283.9,1354283.9,7207,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666425,644484.00
07/09/2019 06:00,2,0.000,ALERT,211.03,295.16,60.033,1562666404,"201051344000417","174011545737251",0.00,19.00,0,282.84,297.57,0.0,0.0,0.000,1073206.4,1073206.4,7212,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666426,644485.00
07/09/2019 06:00,2,0.000,ALERT,211.25,295.76,60.033,1562666404,"201051344000685","174011545737251",0.00,18.70,0,283.44,298.47,0.0,0.0,0.000,1360446.9,1360446.9,7198,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666428,644486.00
07/09/2019 06:00,2,0.000,ALERT,211.03,294.86,60.033,1562666404,"201051344000651","174011545737251",0.00,17.80,0,282.84,297.87,0.0,0.0,0.000,1354519.8,1354519.8,7197,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666430,644487.00
07/09/2019 06:00,2,0.000,ALERT,211.48,298.17,60.054,1562666404,"201051344000594","174011545737251",0.00,18.70,0,284.34,300.27,0.0,0.0,0.000,1364926.0,1364926.0,7197,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666432,644488.00
07/09/2019 06:00,2,0.000,ALERT,211.70,297.57,60.038,1562666404,"201051344000469","174011545737251",0.00,17.80,0,283.44,299.67,0.0,0.0,0.000,1344958.9,1344958.9,7201,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666434,644489.00
07/09/2019 06:00,2,0.000,ALERT,210.80,295.76,60.043,1562666404,"201051344000585","174011545737251",0.00,18.70,0,283.14,298.47,0.0,0.0,0.000,1369577.2,1369577.2,7191,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666435,644490.00
07/09/2019 06:00,2,0.000,ALERT,212.16,297.87,60.038,1562666404,"201051344000853","174011545737251",0.00,18.30,0,284.34,300.27,0.0,0.0,0.000,1367841.7,1367841.7,7194,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562666437,644491.00
07/09/2019 06:00,2,0.000,ALERT,211.25,296.06,60.075,1562666404,"201051344001145","174011545737251",0.00,18.30,0,283.74,299.07,0.0,0.0,0.000,1369118.3,1369118.3,7214,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666439,644492.00
07/09/2019 06:00,2,0.000,ALERT,210.80,295.76,60.017,1562666404,"201051344000438","174011545737251",0.00,18.30,0,283.44,298.47,0.0,0.0,0.000,1362581.4,1362581.4,7194,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666441,644493.00
07/09/2019 06:00,2,0.000,ALERT,210.57,295.46,60.028,1562666404,"201051344001135","174011545737251",0.00,18.30,0,283.44,298.77,0.0,0.0,0.000,1349909.4,1349909.4,7191,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666443,644494.00
07/09/2019 06:00,2,0.000,ALERT,211.48,297.57,60.028,1562666404,"201051344000983","174011545737251",0.00,18.70,0,284.64,300.57,0.0,0.0,0.000,1365965.5,1365965.5,7192,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666445,644495.00
07/09/2019 06:00,2,0.000,ALERT,210.80,295.76,60.028,1562666404,"201051344001203","174011545737251",0.00,18.30,0,283.14,299.97,0.0,0.0,0.000,1357882.3,1357882.3,7206,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666446,644496.00
07/09/2019 06:00,2,0.000,ALERT,210.80,296.06,60.054,1562666404,"201051344001230","174011545737251",0.00,18.30,0,283.74,298.47,0.0,0.0,0.000,1352795.8,1352795.8,7221,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666448,644497.00
07/09/2019 06:00,2,0.000,ALERT,210.35,295.46,60.022,1562666404,"201051344000646","174011545737251",0.00,18.30,0,282.84,298.17,0.0,0.0,0.000,1346702.1,1346702.1,7207,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666450,644498.00
07/09/2019 06:00,2,0.000,ALERT,211.70,297.57,60.038,1562666404,"201051344000867","174011545737251",0.00,19.00,0,284.34,300.57,0.0,0.0,0.000,1343186.2,1343186.2,7194,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666452,644499.00
07/09/2019 06:00,2,0.000,ALERT,212.16,297.26,60.038,1562666404,"201051344000633","174011545737251",0.00,18.30,0,282.84,299.37,0.0,0.0,0.000,1340189.1,1340189.1,7204,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666454,644500.00
07/09/2019 06:00,2,0.000,ALERT,210.35,295.76,60.038,1562666404,"201051344000955","174011545737251",0.00,18.70,0,283.14,298.17,0.0,0.0,0.000,1367360.5,1367360.5,7204,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666456,644501.00
07/09/2019 06:00,2,0.000,ALERT,211.48,296.96,60.043,1562666404,"201051344000648","174011545737251",0.00,18.00,0,283.74,299.97,0.0,0.0,0.000,1354128.5,1354128.5,7187,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666457,644502.00
07/09/2019 06:00,2,0.000,ALERT,211.93,297.57,60.038,1562666404,"201051344000645","174011545737251",0.00,19.00,0,284.34,299.97,0.0,0.0,0.000,1359674.3,1359674.3,7191,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666459,644503.00
07/09/2019 06:00,2,0.000,ALERT,211.48,298.17,59.985,1562666404,"201051344000569","174011545737251",0.00,18.70,0,284.94,300.87,0.0,0.0,0.000,1376584.7,1376584.7,7193,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562666461,644504.00
07/09/2019 06:00,2,0.000,ALERT,211.70,296.96,60.006,1562666404,"179051228000119","174011545737251",0.00,20.00,0,283.14,299.07,0.0,0.0,0.000,162835.8,162835.8,7256,0,0,0,L,46974696,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562666463,644505.00
07/09/2019 06:15,2,0.170,ALERT,211.70,298.17,60.038,1562667304,"201051344000579","174011545737251",21.57,19.00,0,295.46,299.97,3.8,1.7,0.000,1377812.0,1377812.0,7202,0,0,0,L,1122011218,1,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1562667306,644506.00
07/09/2019 06:15,2,0.129,ALERT,211.03,296.66,60.028,1562667304,"201051344001025","174011545737251",22.01,18.00,0,293.36,299.97,2.9,0.8,0.000,1362420.3,1362420.3,7196,0,0,0,L,1122011218,1,120.88,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562667308,644507.00
07/09/2019 06:15,2,0.160,ALERT,211.03,296.96,60.075,1562667304,"201051344001093","174011545737251",20.22,19.30,0,293.66,299.07,3.3,1.3,0.000,1344624.2,1344624.2,7213,0,0,0,L,1122011218,1,121.10,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562667310,644508.00
07/09/2019 06:15,2,0.131,ALERT,211.70,297.87,60.028,1562667304,"201051344000458","174011545737251",21.39,19.30,0,295.16,300.27,2.9,0.8,0.000,1358828.2,1358828.2,7188,0,0,0,L,1122011218,1,120.88,121.55,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562667312,644509.00
07/09/2019 06:15,2,0.152,ALERT,211.03,297.57,60.038,1562667304,"201051344000890","174011545737251",21.65,19.00,0,294.26,300.57,3.4,1.3,0.000,1359828.4,1359828.4,7200,0,0,0,L,1122011218,1,121.33,120.20,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1562667313,644510.00
07/09/2019 06:15,2,0.094,ALERT,211.48,297.57,60.033,1562667304,"201051344000988","174011545737251",17.37,18.70,0,292.76,299.37,1.6,0.0,0.000,1035773.4,1035773.4,7198,0,0,0,L,1122011218,1,120.42,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1562667316,644511.00
07/09/2019 06:15,2,0.133,ALERT,211.48,297.57,60.022,1562667304,"201051344000582","174011545737251",21.23,18.30,0,294.56,299.97,2.9,0.9,0.000,1337268.2,1337268.2,7192,0,0,0,L,1122011218,1,121.33,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1562667318,644512.00
07/09/2019 06:15,2,0.141,ALERT,211.70,298.17,60.028,1562667304,"201051344000868","174011545737251",20.93,18.70,0,295.76,299.97,3.0,1.0,0.000,1345214.8,1345214.8,7190,0,0,0,L,1122011218,1,120.42,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1562667319,644513.00
07/09/2019 06:15,2,0.133,ALERT,212.16,297.87,60.017,1562667304,"201051344000576","174011545737251",20.30,18.30,0,295.16,299.37,2.7,0.7,0.000,1361718.7,1361718.7,7210,0,0,0,L,1122011218,1,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1562667321,644514.00
07/09/2019 06:15,2,0.125,ALERT,211.70,297.26,60.038,1562667304,"201051344001158","174011545737251",21.41,18.00,0,294.56,299.07,2.8,0.7,0.000,1339045.6,1339045.6,7193,0,0,0,L,1122011218,1,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1562667323,644515.00
07/09/2019 06:15,2,0.133,ALERT,211.03,296.06,60.028,1562667304,"201051344000917","174011545737251",20.06,19.30,0,292.16,298.47,2.7,0.7,0.000,1354284.0,1354284.0,7209,0,0,0,L,1122011218,1,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1562667325,644516.00
07/09/2019 06:15,2,0.152,ALERT,211.25,296.06,60.033,1562667304,"201051344000417","174011545737251",17.06,19.00,0,293.06,298.77,2.6,0.6,0.000,1073206.4,1073206.4,7214,0,0,0,L,1122011218,1,120.88,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562667327,644517.00
07/09/2019 06:15,2,0.109,ALERT,211.25,296.66,60.022,1562667304,"201051344000685","174011545737251",21.05,18.70,0,293.36,299.67,2.4,0.3,0.000,1360446.9,1360446.9,7200,0,0,0,L,1122011218,1,122.01,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1562667329,644518.00
07/09/2019 06:15,2,0.139,ALERT,211.03,296.06,60.033,1562667304,"201051344000651","174011545737251",20.71,17.80,0,293.06,299.07,2.9,0.9,0.000,1354519.9,1354519.9,7199,0,0,0,L,1122011218,1,121.55,120.42,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1562667330,644519.00
07/09/2019 06:15,2,0.133,ALERT,211.48,298.17,60.028,1562667304,"201051344000594","174011545737251",21.97,19.00,0,294.86,299.97,3.0,1.0,0.000,1364926.0,1364926.0,7199,0,0,0,L,1122011218,1,120.65,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1562667332,644520.00
07/09/2019 06:15,2,0.148,ALERT,211.70,297.26,60.028,1562667304,"201051344000469","174011545737251",21.93,18.00,0,293.96,299.07,3.3,1.3,0.000,1344959.0,1344959.0,7203,0,0,0,L,1122011218,1,120.20,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1562667334,644521.00
07/09/2019 06:15,2,0.158,ALERT,211.25,296.96,60.028,1562667304,"201051344000585","174011545737251",21.37,18.70,0,293.36,299.37,3.4,1.4,0.000,1369577.3,1369577.3,7193,0,0,0,L,1122011218,1,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1562667336,644522.00
07/09/2019 06:15,2,0.125,ALERT,212.38,297.26,59.975,1562667304,"201051344000853","174011545737251",20.79,18.30,0,295.16,299.67,2.7,0.6,0.000,1367841.8,1367841.8,7196,0,0,0,L,1122011218,1,121.33,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1562667338,644523.00
07/09/2019 06:15,2,0.127,ALERT,211.48,297.26,60.038,1562667304,"201051344001145","174011545737251",20.99,18.30,0,293.96,300.57,2.7,0.7,0.000,1369118.3,1369118.3,7216,0,0,0,L,1122011218,1,121.33,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1562667340,644524.00
07/09/2019 06:15,2,0.143,ALERT,211.25,296.96,60.038,1562667304,"201051344000438","174011545737251",21.69,18.30,0,293.66,299.67,3.2,1.1,0.000,1362581.5,1362581.5,7196,0,0,0,L,1122011218,1,121.33,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1562667342,644525.00
07/09/2019 06:15,2,0.156,ALERT,210.80,296.96,60.028,1562667304,"201051344001135","174011545737251",21.97,18.30,0,293.96,299.97,3.5,1.5,0.000,1349909.5,1349909.5,7193,0,0,0,L,1122011218,1,121.10,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1562667344,644526.00
07/09/2019 06:15,2,0.152,ALERT,211.93,298.17,60.033,1562667304,"201051344000983","174011545737251",21.55,18.70,0,295.46,299.97,3.3,1.3,0.000,1365965.6,1365965.6,7194,0,0,0,L,1122011218,1,120.88,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1562667345,644527.00
07/09/2019 06:15,2,0.146,ALERT,211.25,296.66,60.033,1562667304,"201051344001203","174011545737251",20.24,18.70,0,293.66,300.87,3.0,1.0,0.000,1357882.4,1357882.4,7208,0,0,0,L,1122011218,1,121.78,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562667347,644528.00
07/09/2019 06:15,2,0.141,ALERT,210.80,296.96,60.028,1562667304,"201051344001230","174011545737251",19.44,18.70,0,294.26,299.67,2.8,0.8,0.000,1352795.8,1352795.8,7223,0,0,0,L,1122011218,1,121.33,120.42,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1562667349,644529.00
07/09/2019 06:15,2,0.137,ALERT,210.57,296.66,60.033,1562667304,"201051344000646","174011545737251",21.49,18.70,0,293.06,298.77,3.0,1.0,0.000,1346702.2,1346702.2,7209,0,0,0,L,1122011218,1,121.10,120.42,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1562667351,644530.00
07/09/2019 06:15,2,0.141,ALERT,212.16,297.87,60.033,1562667304,"201051344000867","174011545737251",21.95,19.30,0,294.86,299.97,3.1,1.1,0.000,1343186.3,1343186.3,7196,0,0,0,L,1122011218,1,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1562667353,644531.00
07/09/2019 06:15,2,0.137,ALERT,212.38,297.26,60.028,1562667304,"201051344000633","174011545737251",21.55,18.70,0,293.36,298.77,3.0,1.0,0.000,1340189.2,1340189.2,7206,0,0,0,L,1122011218,1,121.33,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1562667355,644532.00
07/09/2019 06:15,2,0.154,ALERT,210.57,296.96,60.028,1562667304,"201051344000955","174011545737251",21.35,18.70,0,293.66,299.37,3.4,1.3,0.000,1367360.6,1367360.6,7206,0,0,0,L,1122011218,1,120.65,120.65,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1562667357,644533.00
07/09/2019 06:15,2,0.139,ALERT,211.93,296.96,60.033,1562667304,"201051344000648","174011545737251",21.73,18.30,0,294.26,306.28,3.1,1.0,0.000,1354128.5,1354128.5,7189,0,0,0,L,1122011218,1,120.42,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1562667359,644534.00
07/09/2019 06:15,2,0.115,ALERT,212.16,297.87,60.022,1562667304,"201051344000645","174011545737251",22.44,19.00,0,294.86,306.28,2.6,0.6,0.000,1359674.3,1359674.3,7193,0,0,0,L,1122011218,1,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1562667360,644535.00
07/09/2019 06:15,2,0.139,ALERT,211.70,298.17,60.075,1562667304,"201051344000569","174011545737251",21.81,18.70,0,295.76,306.88,3.1,1.1,0.000,1376584.7,1376584.7,7195,0,0,0,L,1122011218,1,120.20,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1562667362,644536.00
07/09/2019 06:15,2,0.191,ALERT,211.93,297.26,60.022,1562667304,"179051228000119","174011545737251",21.31,20.30,0,293.66,305.98,4.2,2.1,0.000,162835.9,162835.9,7258,0,0,0,L,46974696,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562667364,644537.00
07/09/2019 06:30,2,0.219,ACTIVE,211.70,334.54,60.065,1562668204,"201051344000579","174011545737251",29.02,19.80,0,296.66,345.06,6.5,4.3,0.009,1377812.8,1377812.8,7204,0,0,0,L,1122011218,1,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668205,644538.00
07/09/2019 06:30,2,0.178,ACTIVE,211.25,333.03,60.070,1562668204,"201051344001025","174011545737251",29.16,19.30,0,294.86,343.25,5.3,3.2,0.009,1362420.8,1362420.8,7198,0,0,0,L,1122011218,1,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668206,644539.00
07/09/2019 06:30,2,0.236,ACTIVE,211.48,334.54,60.054,1562668204,"201051344001093","174011545737251",26.16,20.00,0,295.16,348.66,6.3,4.1,0.009,1344624.9,1344624.9,7215,0,0,0,L,1122011218,1,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668207,644540.00
07/09/2019 06:30,2,0.186,ACTIVE,211.48,333.93,60.049,1562668204,"201051344000458","174011545737251",28.75,20.00,0,296.06,345.66,5.4,3.3,0.009,1358828.8,1358828.8,7190,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668208,644541.00
07/09/2019 06:30,2,0.236,ACTIVE,211.48,333.03,60.054,1562668204,"201051344000890","174011545737251",26.66,20.00,0,295.46,346.86,6.4,4.3,0.018,1359829.0,1359829.0,7202,0,0,0,L,1122011218,1,121.55,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668209,644542.00
07/09/2019 06:30,2,0.102,ACTIVE,211.48,298.17,60.049,1562668204,"201051344000988","174011545737251",19.88,19.00,0,293.36,305.98,2.1,0.1,0.000,1035773.4,1035773.4,7200,0,0,0,L,1122011218,1,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668210,644543.00
07/09/2019 06:30,2,0.219,ACTIVE,211.93,334.54,60.054,1562668204,"201051344000582","174011545737251",25.90,19.30,0,296.06,348.06,5.8,3.7,0.013,1337268.8,1337268.8,7194,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668211,644544.00
07/09/2019 06:30,2,0.225,ACTIVE,211.70,335.14,60.059,1562668204,"201051344000868","174011545737251",26.60,19.50,0,296.36,348.36,6.1,3.9,0.013,1345215.4,1345215.4,7192,0,0,0,L,1122011218,1,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668212,644545.00
07/09/2019 06:30,2,0.219,ACTIVE,212.16,336.34,60.049,1562668204,"201051344000576","174011545737251",26.58,19.30,0,296.06,352.27,5.9,3.8,0.013,1361719.2,1361719.2,7212,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668213,644546.00
07/09/2019 06:30,2,0.211,ACTIVE,211.70,334.54,60.054,1562668204,"201051344001158","174011545737251",26.30,19.30,0,295.46,349.86,5.7,3.5,0.018,1339046.1,1339046.1,7195,0,0,0,L,1122011218,1,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668214,644547.00
07/09/2019 06:30,2,0.219,ACTIVE,211.25,334.54,60.049,1562668204,"201051344000917","174011545737251",26.06,20.00,0,293.06,350.17,5.8,3.7,0.009,1354284.5,1354284.5,7211,0,0,0,L,1122011218,1,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668215,644548.00
07/09/2019 06:30,2,0.240,ACTIVE,211.48,333.93,60.049,1562668204,"201051344000417","174011545737251",17.93,19.50,0,293.96,347.76,4.4,2.3,0.004,1073206.7,1073206.7,7216,0,0,0,L,1122011218,1,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668216,644549.00
07/09/2019 06:30,2,0.162,ACTIVE,211.70,334.84,60.059,1562668204,"201051344000685","174011545737251",28.61,19.50,0,294.86,345.36,4.7,2.6,0.009,1360447.2,1360447.2,7202,0,0,0,L,1122011218,1,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668217,644550.00
07/09/2019 06:30,2,0.215,ACTIVE,211.48,334.24,60.059,1562668204,"201051344000651","174011545737251",26.90,19.00,0,294.26,348.36,5.9,3.8,0.013,1354520.5,1354520.5,7201,0,0,0,L,1122011218,1,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668218,644551.00
07/09/2019 06:30,2,0.184,ACTIVE,211.70,334.54,60.028,1562668204,"201051344000594","174011545737251",28.92,19.80,0,295.76,343.85,5.4,3.3,0.013,1364926.5,1364926.5,7201,0,0,0,L,1122011218,1,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668218,644552.00
07/09/2019 06:30,2,0.225,ACTIVE,211.70,335.14,60.049,1562668204,"201051344000469","174011545737251",27.10,19.30,0,294.86,349.86,6.2,4.0,0.013,1344959.7,1344959.7,7205,0,0,0,L,1122011218,1,120.20,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668219,644553.00
07/09/2019 06:30,2,0.213,ACTIVE,211.48,334.54,60.065,1562668204,"201051344000585","174011545737251",28.75,19.80,0,294.56,344.45,6.2,4.1,0.009,1369578.0,1369578.0,7195,0,0,0,L,1122011218,1,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668220,644554.00
07/09/2019 06:30,2,0.223,ACTIVE,212.38,336.34,60.054,1562668204,"201051344000853","174011545737251",25.88,19.50,0,295.76,349.26,5.9,3.7,0.013,1367842.3,1367842.3,7198,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668222,644555.00
07/09/2019 06:30,2,0.178,ACTIVE,211.70,334.24,60.049,1562668204,"201051344001145","174011545737251",28.53,19.30,0,295.16,345.36,5.2,3.0,0.009,1369118.8,1369118.8,7218,0,0,0,L,1122011218,1,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668222,644556.00
07/09/2019 06:30,2,0.221,ACTIVE,211.48,333.93,60.043,1562668204,"201051344000438","174011545737251",27.43,19.50,0,295.16,349.56,6.2,4.1,0.013,1362582.1,1362582.1,7198,0,0,0,L,1122011218,1,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668223,644557.00
07/09/2019 06:30,2,0.207,ACTIVE,211.03,332.43,60.049,1562668204,"201051344001135","174011545737251",28.92,19.50,0,295.46,343.25,6.1,3.9,0.009,1349910.1,1349910.1,7195,0,0,0,L,1122011218,1,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668224,644558.00
07/09/2019 06:30,2,0.217,ACTIVE,211.70,334.54,60.049,1562668204,"201051344000983","174011545737251",28.23,19.80,0,296.36,347.76,6.2,4.1,0.009,1365966.3,1365966.3,7196,0,0,0,L,1122011218,1,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668225,644559.00
07/09/2019 06:30,2,0.223,ACTIVE,211.48,334.24,60.054,1562668204,"201051344001203","174011545737251",26.90,19.50,0,294.86,349.56,6.1,4.0,0.013,1357883.0,1357883.0,7210,0,0,0,L,1122011218,1,122.01,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668226,644560.00
07/09/2019 06:30,2,0.229,ACTIVE,211.25,333.33,60.049,1562668204,"201051344001230","174011545737251",24.89,19.50,0,294.86,348.36,5.8,3.6,0.013,1352796.3,1352796.3,7225,0,0,0,L,1122011218,1,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668227,644561.00
07/09/2019 06:30,2,0.221,ACTIVE,211.03,333.63,60.049,1562668204,"201051344000646","174011545737251",27.29,19.50,0,294.26,343.85,6.1,4.0,0.013,1346702.8,1346702.8,7211,0,0,0,L,1122011218,1,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668228,644562.00
07/09/2019 06:30,2,0.225,ACTIVE,211.93,334.54,60.059,1562668204,"201051344000867","174011545737251",26.90,20.00,0,296.06,349.56,6.1,4.0,0.009,1343186.9,1343186.9,7198,0,0,0,L,1122011218,1,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668229,644563.00
07/09/2019 06:30,2,0.225,ACTIVE,212.16,336.94,60.059,1562668204,"201051344000633","174011545737251",26.82,19.50,0,294.26,352.87,6.1,4.0,0.013,1340189.8,1340189.8,7208,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668230,644564.00
07/09/2019 06:30,2,0.244,ACTIVE,211.03,333.63,60.075,1562668204,"201051344000955","174011545737251",27.08,19.80,0,295.16,347.46,6.7,4.5,0.018,1367361.3,1367361.3,7208,0,0,0,L,1122011218,1,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668231,644565.00
07/09/2019 06:30,2,0.223,ACTIVE,211.93,334.54,60.054,1562668204,"201051344000648","174011545737251",26.90,19.30,0,295.46,350.77,6.1,4.0,0.009,1354129.1,1354129.1,7191,0,0,0,L,1122011218,1,120.42,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668232,644566.00
07/09/2019 06:30,2,0.203,ACTIVE,212.16,335.44,60.070,1562668204,"201051344000645","174011545737251",26.62,20.00,0,296.06,348.36,5.5,3.4,0.013,1359674.8,1359674.8,7195,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668233,644567.00
07/09/2019 06:30,2,0.225,ACTIVE,211.70,334.84,60.049,1562668204,"201051344000569","174011545737251",26.70,19.80,0,296.66,348.06,6.1,4.0,0.018,1376585.4,1376585.4,7197,0,0,0,L,1122011218,1,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668234,644568.00
07/09/2019 06:30,2,0.264,ACTIVE,211.93,338.14,60.054,1562668204,"179051228000119","174011545737251",26.76,21.50,0,294.26,350.47,7.2,5.0,0.013,162836.8,162836.8,7260,0,0,0,L,46974696,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562668235,644569.00
07/09/2019 06:45,2,0.332,ALERT,211.48,334.54,60.001,1562669104,"201051344000579","174011545737251",27.45,20.70,0,297.87,338.74,9.2,7.0,0.035,1377814.3,1377814.3,7205,0,0,0,L,1122011218,1,120.65,121.10,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669106,644570.00
07/09/2019 06:45,2,0.203,ACTIVE,211.03,332.43,60.001,1562669104,"201051344001025","174011545737251",30.67,20.30,0,309.29,351.67,6.4,4.2,0.013,1362421.8,1362421.8,7199,0,0,0,L,1122011218,1,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669107,644571.00
07/09/2019 06:45,2,0.295,ACTIVE,211.25,334.54,60.001,1562669104,"201051344001093","174011545737251",28.15,21.00,0,305.38,355.88,8.4,6.2,0.027,1344626.2,1344626.2,7216,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669108,644572.00
07/09/2019 06:45,2,0.295,ACTIVE,211.25,334.84,60.001,1562669104,"201051344000458","174011545737251",27.43,21.00,0,306.28,355.28,8.2,6.0,0.035,1358830.0,1358830.0,7191,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669109,644573.00
07/09/2019 06:45,2,0.316,ACTIVE,211.03,333.63,59.996,1562669104,"201051344000890","174011545737251",27.17,20.70,0,311.69,351.67,8.7,6.5,0.035,1359830.4,1359830.4,7203,0,0,0,L,1122011218,1,121.33,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669110,644574.00
