ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 06:45,2,0.105,ACTIVE,211.25,297.87,60.028,1562669104,"201051344000988","174011545737251",20.54,19.50,0,294.26,299.97,2.2,0.2,0.000,1035773.5,1035773.5,7201,0,0,0,L,1122011218,1,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669111,644575.00
07/09/2019 06:45,2,0.285,ACTIVE,211.70,334.54,59.985,1562669104,"201051344000582","174011545737251",27.29,19.80,0,325.82,341.45,7.9,5.7,0.035,1337270.0,1337270.0,7195,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669112,644576.00
07/09/2019 06:45,2,0.307,ACTIVE,211.48,335.14,59.996,1562669104,"201051344000868","174011545737251",27.21,20.30,0,317.40,350.17,8.5,6.2,0.035,1345216.6,1345216.6,7193,0,0,0,L,1122011218,1,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669113,644577.00
07/09/2019 06:45,2,0.289,ACTIVE,211.93,336.64,60.006,1562669104,"201051344000576","174011545737251",27.67,20.30,0,312.29,355.88,8.2,5.9,0.031,1361720.4,1361720.4,7213,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669114,644578.00
07/09/2019 06:45,2,0.293,ACTIVE,211.48,335.14,59.996,1562669104,"201051344001158","174011545737251",26.64,20.00,0,321.01,346.86,8.0,5.7,0.040,1339047.2,1339047.2,7196,0,0,0,L,1122011218,1,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669115,644579.00
07/09/2019 06:45,2,0.271,ACTIVE,211.48,334.54,59.996,1562669104,"201051344000917","174011545737251",28.03,21.30,0,306.28,356.18,7.7,5.5,0.031,1354285.6,1354285.6,7212,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669116,644580.00
07/09/2019 06:45,2,0.332,ALERT,211.48,333.93,59.996,1562669104,"201051344000417","174011545737251",18.03,20.70,0,293.96,337.24,6.1,3.9,0.018,1073207.5,1073207.5,7217,0,0,0,L,1122011218,1,120.88,120.88,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669117,644581.00
07/09/2019 06:45,2,0.264,ALERT,211.70,335.44,60.006,1562669104,"201051344000685","174011545737251",27.61,20.30,0,294.26,338.44,7.4,5.2,0.035,1360448.3,1360448.3,7203,0,0,0,L,1122011218,1,122.01,120.65,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669119,644582.00
07/09/2019 06:45,2,0.289,ACTIVE,211.48,334.54,60.038,1562669104,"201051344000651","174011545737251",27.49,19.80,0,321.31,345.66,8.1,5.9,0.031,1354521.6,1354521.6,7202,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669120,644583.00
07/09/2019 06:45,2,0.299,ACTIVE,211.25,335.44,60.006,1562669104,"201051344000594","174011545737251",27.41,20.70,0,306.58,354.97,8.3,6.1,0.031,1364927.7,1364927.7,7202,0,0,0,L,1122011218,1,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669121,644584.00
07/09/2019 06:45,2,0.295,ACTIVE,211.48,334.84,60.001,1562669104,"201051344000469","174011545737251",28.13,19.80,0,318.61,348.96,8.4,6.2,0.040,1344960.9,1344960.9,7206,0,0,0,L,1122011218,1,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669122,644585.00
07/09/2019 06:45,2,0.238,ACTIVE,211.48,334.54,60.001,1562669104,"201051344000585","174011545737251",30.49,20.70,0,312.29,349.56,7.3,5.2,0.022,1369579.2,1369579.2,7196,0,0,0,L,1122011218,1,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669123,644586.00
07/09/2019 06:45,2,0.301,ACTIVE,211.93,336.64,60.001,1562669104,"201051344000853","174011545737251",26.92,20.30,0,321.01,350.77,8.2,6.0,0.031,1367843.5,1367843.5,7199,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669124,644587.00
07/09/2019 06:45,2,0.273,ALERT,211.48,334.54,60.001,1562669104,"201051344001145","174011545737251",27.67,20.00,0,296.06,338.44,7.7,5.5,0.031,1369119.9,1369119.9,7219,0,0,0,L,1122011218,1,121.10,120.88,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669126,644588.00
07/09/2019 06:45,2,0.301,ACTIVE,211.48,334.24,60.001,1562669104,"201051344000438","174011545737251",27.75,20.00,0,319.81,347.16,8.5,6.3,0.031,1362583.4,1362583.4,7199,0,0,0,L,1122011218,1,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669127,644589.00
07/09/2019 06:45,2,0.320,ACTIVE,211.03,333.03,59.975,1562669104,"201051344001135","174011545737251",27.15,20.30,0,313.80,348.66,8.9,6.6,0.040,1349911.4,1349911.4,7196,0,0,0,L,1122011218,1,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669128,644590.00
07/09/2019 06:45,2,0.312,ACTIVE,211.48,335.14,59.990,1562669104,"201051344000983","174011545737251",27.57,20.30,0,313.80,351.37,8.8,6.6,0.035,1365967.6,1365967.6,7197,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669129,644591.00
07/09/2019 06:45,2,0.285,ACTIVE,211.25,333.33,60.006,1562669104,"201051344001203","174011545737251",28.17,20.30,0,323.41,347.16,8.2,6.0,0.035,1357884.2,1357884.2,7211,0,0,0,L,1122011218,1,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669129,644592.00
07/09/2019 06:45,2,0.283,ACTIVE,211.25,333.33,60.012,1562669104,"201051344001230","174011545737251",27.73,20.30,0,305.38,354.97,8.0,5.8,0.031,1352797.5,1352797.5,7226,0,0,0,L,1122011218,1,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669130,644593.00
07/09/2019 06:45,2,0.307,ACTIVE,211.03,333.63,60.006,1562669104,"201051344000646","174011545737251",27.31,20.70,0,318.30,347.46,8.5,6.3,0.040,1346704.0,1346704.0,7212,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669131,644594.00
07/09/2019 06:45,2,0.305,ACTIVE,211.25,333.63,60.033,1562669104,"201051344000867","174011545737251",27.27,21.30,0,312.29,353.47,8.4,6.2,0.035,1343188.1,1343188.1,7199,0,0,0,L,1122011218,1,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669132,644595.00
07/09/2019 06:45,2,0.291,ACTIVE,211.93,337.24,59.990,1562669104,"201051344000633","174011545737251",27.85,20.30,0,309.29,358.28,8.3,6.1,0.040,1340191.0,1340191.0,7209,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669133,644596.00
07/09/2019 06:45,2,0.322,ACTIVE,210.57,333.63,60.001,1562669104,"201051344000955","174011545737251",27.21,20.30,0,322.81,344.15,8.9,6.7,0.040,1367362.7,1367362.7,7209,0,0,0,L,1122011218,1,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669134,644597.00
07/09/2019 06:45,2,0.303,ACTIVE,211.70,334.84,60.006,1562669104,"201051344000648","174011545737251",27.23,20.00,0,324.02,346.26,8.4,6.2,0.035,1354130.4,1354130.4,7192,0,0,0,L,1122011218,1,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669135,644598.00
07/09/2019 06:45,2,0.289,ACTIVE,211.70,335.74,60.006,1562669104,"201051344000645","174011545737251",26.84,21.00,0,323.72,346.26,7.9,5.7,0.035,1359676.0,1359676.0,7196,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669136,644599.00
07/09/2019 06:45,2,0.303,ACTIVE,211.25,335.14,60.017,1562669104,"201051344000569","174011545737251",27.15,20.70,0,329.13,339.34,8.3,6.1,0.040,1376586.6,1376586.6,7198,0,0,0,L,1122011218,1,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669137,644600.00
07/09/2019 06:45,2,0.340,ALERT,211.48,338.14,60.028,1562669104,"179051228000119","174011545737251",27.77,22.50,0,294.26,343.55,9.6,7.4,0.027,162838.3,162838.3,7261,0,0,0,L,46974696,1,120.65,121.78,0000,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562669139,644601.00
07/09/2019 07:00,2,0.436,ACTIVE,210.57,332.43,60.012,1562670004,"201051344000579","174011545737251",27.19,21.80,0,328.52,347.76,12.0,9.7,0.062,1377816.3,1377816.3,7207,0,0,0,L,1122011218,1,120.20,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670005,644602.00
07/09/2019 07:00,2,0.205,ACTIVE,210.12,341.15,60.022,1562670004,"201051344001025","174011545737251",31.61,21.30,0,328.22,348.66,6.6,4.5,0.013,1362422.8,1362422.8,7200,0,0,0,L,1122011218,1,120.20,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670006,644603.00
07/09/2019 07:00,2,0.396,ACTIVE,210.35,332.73,60.022,1562670004,"201051344001093","174011545737251",27.00,21.80,0,328.22,346.86,10.9,8.6,0.053,1344628.0,1344628.0,7217,0,0,0,L,1122011218,1,120.42,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670007,644604.00
07/09/2019 07:00,2,0.396,ACTIVE,210.35,331.83,60.022,1562670004,"201051344000458","174011545737251",27.25,21.80,0,328.82,347.76,11.0,8.7,0.062,1358831.8,1358831.8,7192,0,0,0,L,1122011218,1,120.20,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670008,644605.00
07/09/2019 07:00,2,0.408,ACTIVE,209.90,331.53,59.980,1562670004,"201051344000890","174011545737251",27.17,21.50,0,327.92,348.36,11.3,8.9,0.057,1359832.3,1359832.3,7204,0,0,0,L,1122011218,1,120.65,119.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670009,644606.00
07/09/2019 07:00,2,0.107,ACTIVE,210.12,294.56,60.059,1562670004,"201051344000988","174011545737251",20.93,20.30,0,291.55,316.50,2.3,0.3,0.000,1035773.5,1035773.5,7202,0,0,0,L,1122011218,1,119.75,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670010,644607.00
07/09/2019 07:00,2,0.379,ACTIVE,210.57,332.73,60.038,1562670004,"201051344000582","174011545737251",27.33,20.70,0,327.32,348.36,10.6,8.3,0.062,1337271.7,1337271.7,7196,0,0,0,L,1122011218,1,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670011,644608.00
07/09/2019 07:00,2,0.408,ACTIVE,210.12,332.73,60.006,1562670004,"201051344000868","174011545737251",27.21,21.30,0,328.82,348.36,11.3,9.0,0.057,1345218.5,1345218.5,7194,0,0,0,L,1122011218,1,119.97,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670013,644609.00
07/09/2019 07:00,2,0.383,ACTIVE,210.80,333.63,60.012,1562670004,"201051344000576","174011545737251",27.87,21.30,0,329.43,348.36,10.8,8.5,0.062,1361722.2,1361722.2,7214,0,0,0,L,1122011218,1,120.20,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670013,644610.00
07/09/2019 07:00,2,0.395,ACTIVE,210.35,332.43,60.043,1562670004,"201051344001158","174011545737251",26.84,21.30,0,328.82,348.06,10.8,8.5,0.062,1339049.0,1339049.0,7197,0,0,0,L,1122011218,1,119.97,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670015,644611.00
07/09/2019 07:00,2,0.367,ACTIVE,210.12,332.13,60.054,1562670004,"201051344000917","174011545737251",27.39,21.80,0,327.32,347.76,10.2,7.9,0.053,1354287.3,1354287.3,7213,0,0,0,L,1122011218,1,120.42,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670015,644612.00
07/09/2019 07:00,2,0.408,ACTIVE,210.12,331.83,60.043,1562670004,"201051344000417","174011545737251",18.11,21.30,0,327.92,342.65,7.5,5.3,0.035,1073208.6,1073208.6,7219,0,0,0,L,1122011218,1,120.20,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670016,644613.00
07/09/2019 07:00,2,0.357,ACTIVE,210.35,332.73,60.038,1562670004,"201051344000685","174011545737251",27.59,21.30,0,327.92,348.66,10.1,7.8,0.062,1360449.9,1360449.9,7205,0,0,0,L,1122011218,1,121.10,119.97,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670017,644614.00
07/09/2019 07:00,2,0.375,ACTIVE,210.12,332.13,60.043,1562670004,"201051344000651","174011545737251",28.09,20.70,0,328.82,348.06,10.7,8.4,0.062,1354523.4,1354523.4,7203,0,0,0,L,1122011218,1,120.88,119.97,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670018,644615.00
07/09/2019 07:00,2,0.395,ACTIVE,210.12,333.03,60.049,1562670004,"201051344000594","174011545737251",27.45,21.50,0,327.32,347.16,11.0,8.7,0.062,1364929.5,1364929.5,7203,0,0,0,L,1122011218,1,120.20,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670019,644616.00
07/09/2019 07:00,2,0.391,ACTIVE,210.35,333.03,60.012,1562670004,"201051344000469","174011545737251",28.21,20.30,0,327.92,347.76,11.2,8.9,0.066,1344962.8,1344962.8,7207,0,0,0,L,1122011218,1,119.75,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670020,644617.00
07/09/2019 07:00,2,0.246,ACTIVE,210.12,340.55,60.022,1562670004,"201051344000585","174011545737251",31.43,21.50,0,326.12,346.86,7.9,5.7,0.018,1369580.5,1369580.5,7197,0,0,0,L,1122011218,1,119.97,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670021,644618.00
07/09/2019 07:00,2,0.395,ACTIVE,210.80,334.24,60.054,1562670004,"201051344000853","174011545737251",27.39,21.30,0,330.33,349.56,10.9,8.6,0.062,1367845.3,1367845.3,7200,0,0,0,L,1122011218,1,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670022,644619.00
07/09/2019 07:00,2,0.367,ACTIVE,210.57,332.43,60.070,1562670004,"201051344001145","174011545737251",27.75,21.00,0,329.13,347.16,10.3,8.0,0.057,1369121.5,1369121.5,7221,0,0,0,L,1122011218,1,120.42,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670023,644620.00
07/09/2019 07:00,2,0.395,ACTIVE,210.35,332.73,60.012,1562670004,"201051344000438","174011545737251",27.83,21.00,0,328.52,347.76,11.1,8.8,0.066,1362585.3,1362585.3,7200,0,0,0,L,1122011218,1,120.88,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670024,644621.00
07/09/2019 07:00,2,0.418,ACTIVE,209.67,330.93,60.038,1562670004,"201051344001135","174011545737251",27.61,21.00,0,327.62,349.86,11.7,9.4,0.066,1349913.4,1349913.4,7197,0,0,0,L,1122011218,1,120.20,119.97,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670025,644622.00
07/09/2019 07:00,2,0.412,ACTIVE,210.35,332.13,60.043,1562670004,"201051344000983","174011545737251",27.69,21.50,0,328.22,348.06,11.6,9.3,0.066,1365969.6,1365969.6,7198,0,0,0,L,1122011218,1,120.20,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670026,644623.00
07/09/2019 07:00,2,0.396,ACTIVE,210.35,331.53,60.081,1562670004,"201051344001203","174011545737251",27.15,21.00,0,327.92,349.86,10.9,8.6,0.062,1357886.1,1357886.1,7212,0,0,0,L,1122011218,1,120.88,119.97,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670027,644624.00
07/09/2019 07:00,2,0.379,ACTIVE,209.90,331.53,60.038,1562670004,"201051344001230","174011545737251",26.92,21.30,0,327.32,347.76,10.4,8.1,0.057,1352799.3,1352799.3,7227,0,0,0,L,1122011218,1,120.65,119.97,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670028,644625.00
07/09/2019 07:00,2,0.406,ACTIVE,209.67,331.83,60.022,1562670004,"201051344000646","174011545737251",27.10,21.50,0,326.42,349.26,11.2,8.9,0.062,1346705.9,1346705.9,7213,0,0,0,L,1122011218,1,120.42,119.97,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670029,644626.00
07/09/2019 07:00,2,0.404,ACTIVE,210.35,332.13,60.017,1562670004,"201051344000867","174011545737251",27.29,22.00,0,328.52,347.46,11.2,8.9,0.062,1343190.0,1343190.0,7200,0,0,0,L,1122011218,1,120.42,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670030,644627.00
07/09/2019 07:00,2,0.389,ACTIVE,210.57,333.63,60.038,1562670004,"201051344000633","174011545737251",28.13,21.30,0,328.82,349.86,11.1,8.8,0.062,1340192.9,1340192.9,7210,0,0,0,L,1122011218,1,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670031,644628.00
07/09/2019 07:00,2,0.406,ACTIVE,210.80,333.63,60.038,1562670004,"201051344000955","174011545737251",27.99,21.30,0,326.42,348.36,11.6,9.2,0.062,1367364.7,1367364.7,7210,0,0,0,L,1122011218,1,120.65,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670032,644629.00
07/09/2019 07:00,2,0.402,ACTIVE,211.48,334.24,60.049,1562670004,"201051344000648","174011545737251",26.90,20.70,0,329.73,347.76,11.0,8.7,0.062,1354132.2,1354132.2,7193,0,0,0,L,1122011218,1,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670032,644630.00
07/09/2019 07:00,2,0.381,ACTIVE,211.70,334.24,60.049,1562670004,"201051344000645","174011545737251",27.69,21.50,0,329.73,348.66,10.7,8.4,0.057,1359677.7,1359677.7,7197,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670033,644631.00
07/09/2019 07:00,2,0.406,ACTIVE,211.48,333.93,60.033,1562670004,"201051344000569","174011545737251",27.47,21.50,0,328.52,348.36,11.3,9.0,0.062,1376588.5,1376588.5,7199,0,0,0,L,1122011218,1,119.97,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670034,644632.00
07/09/2019 07:00,2,0.443,ACTIVE,211.70,337.24,60.043,1562670004,"179051228000119","174011545737251",27.59,23.30,0,329.13,351.37,12.4,10.0,0.057,162840.5,162840.5,7263,0,0,0,L,46974696,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670035,644633.00
07/09/2019 07:15,2,0.531,ACTIVE,212.16,335.44,60.012,1562670904,"201051344000579","174011545737251",27.45,22.80,0,326.42,341.75,14.8,12.4,0.084,1377819.0,1377819.0,7208,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670906,644634.00
07/09/2019 07:15,2,0.486,ACTIVE,212.16,335.14,59.996,1562670904,"201051344001025","174011545737251",27.57,22.00,0,330.33,357.68,13.6,11.2,0.084,1362424.5,1362424.5,7201,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670906,644635.00
07/09/2019 07:15,2,0.475,ACTIVE,212.16,336.64,60.038,1562670904,"201051344001093","174011545737251",28.49,22.50,0,326.12,342.05,13.7,11.3,0.080,1344630.5,1344630.5,7218,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670907,644636.00
07/09/2019 07:15,2,0.490,ACTIVE,212.16,335.14,60.028,1562670904,"201051344000458","174011545737251",27.47,22.50,0,325.82,341.75,13.6,11.2,0.084,1358834.3,1358834.3,7193,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670908,644637.00
07/09/2019 07:15,2,0.492,ACTIVE,211.70,334.84,60.043,1562670904,"201051344000890","174011545737251",27.85,22.00,0,325.22,341.75,13.9,11.5,0.080,1359834.8,1359834.8,7205,0,0,0,L,1122011218,1,122.01,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670909,644638.00
07/09/2019 07:15,2,0.107,ACTIVE,211.93,296.96,60.012,1562670904,"201051344000988","174011545737251",21.17,20.70,0,290.65,303.88,2.3,0.3,0.000,1035773.6,1035773.6,7203,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670910,644639.00
07/09/2019 07:15,2,0.471,ACTIVE,212.38,336.04,60.033,1562670904,"201051344000582","174011545737251",27.43,21.50,0,325.82,342.05,13.1,10.7,0.080,1337274.0,1337274.0,7197,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670911,644640.00
07/09/2019 07:15,2,0.496,ACTIVE,212.16,335.44,60.038,1562670904,"201051344000868","174011545737251",27.85,21.80,0,325.22,342.05,14.0,11.6,0.080,1345221.0,1345221.0,7195,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670912,644641.00
07/09/2019 07:15,2,0.486,ACTIVE,212.61,336.64,60.038,1562670904,"201051344000576","174011545737251",27.39,21.50,0,326.72,342.35,13.5,11.1,0.084,1361724.6,1361724.6,7215,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670913,644642.00
07/09/2019 07:15,2,0.477,ACTIVE,212.16,335.44,60.075,1562670904,"201051344001158","174011545737251",27.93,21.80,0,326.12,342.65,13.5,11.1,0.093,1339051.4,1339051.4,7198,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670914,644643.00
07/09/2019 07:15,2,0.463,ACTIVE,212.16,336.64,60.028,1562670904,"201051344000917","174011545737251",27.77,22.50,0,324.32,342.05,13.1,10.7,0.088,1354289.6,1354289.6,7214,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670915,644644.00
07/09/2019 07:15,2,0.494,ACTIVE,212.16,335.14,60.038,1562670904,"201051344000417","174011545737251",18.33,22.00,0,325.52,339.34,9.2,7.0,0.049,1073210.2,1073210.2,7220,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670916,644645.00
07/09/2019 07:15,2,0.445,ACTIVE,212.16,336.34,60.070,1562670904,"201051344000685","174011545737251",28.23,22.00,0,325.22,342.05,12.7,10.4,0.084,1360452.1,1360452.1,7206,0,0,0,L,1122011218,1,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670917,644646.00
07/09/2019 07:15,2,0.504,ACTIVE,212.16,335.14,60.017,1562670904,"201051344000651","174011545737251",25.09,21.50,0,326.42,342.05,12.8,10.4,0.084,1354525.8,1354525.8,7204,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670918,644647.00
07/09/2019 07:15,2,0.480,ACTIVE,211.93,335.44,60.038,1562670904,"201051344000594","174011545737251",28.37,22.30,0,325.22,341.45,13.8,11.4,0.084,1364932.0,1364932.0,7204,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670919,644648.00
07/09/2019 07:15,2,0.500,ACTIVE,212.38,336.34,60.081,1562670904,"201051344000469","174011545737251",27.25,21.30,0,324.62,342.05,13.8,11.4,0.093,1344965.2,1344965.2,7208,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670920,644649.00
07/09/2019 07:15,2,0.494,ACTIVE,212.16,336.04,60.070,1562670904,"201051344000585","174011545737251",28.82,22.30,0,329.73,345.36,14.4,12.0,0.084,1369582.9,1369582.9,7198,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670921,644650.00
07/09/2019 07:15,2,0.484,ACTIVE,212.83,337.24,60.043,1562670904,"201051344000853","174011545737251",28.01,22.00,0,327.62,342.95,13.8,11.4,0.088,1367847.8,1367847.8,7201,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670922,644651.00
07/09/2019 07:15,2,0.463,ACTIVE,212.16,335.74,60.038,1562670904,"201051344001145","174011545737251",27.79,21.50,0,325.82,341.75,13.0,10.7,0.084,1369123.9,1369123.9,7222,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670923,644652.00
07/09/2019 07:15,2,0.477,ACTIVE,212.16,335.14,60.038,1562670904,"201051344000438","174011545737251",28.65,21.80,0,325.22,342.35,13.8,11.4,0.080,1362587.8,1362587.8,7201,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670923,644653.00
07/09/2019 07:15,2,0.531,ACTIVE,211.70,334.84,60.065,1562670904,"201051344001135","174011545737251",25.74,21.80,0,325.52,342.05,13.8,11.4,0.080,1349916.1,1349916.1,7198,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670924,644654.00
07/09/2019 07:15,2,0.512,ACTIVE,212.16,335.14,60.043,1562670904,"201051344000983","174011545737251",27.19,22.30,0,325.52,341.45,14.1,11.7,0.088,1365972.2,1365972.2,7199,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670925,644655.00
07/09/2019 07:15,2,0.494,ACTIVE,211.93,334.54,60.043,1562670904,"201051344001203","174011545737251",27.67,21.80,0,325.52,342.95,13.9,11.5,0.088,1357888.5,1357888.5,7213,0,0,0,L,1122011218,1,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670926,644656.00
07/09/2019 07:15,2,0.475,ACTIVE,211.70,334.84,60.054,1562670904,"201051344001230","174011545737251",27.25,21.80,0,324.62,341.15,13.2,10.8,0.084,1352801.6,1352801.6,7228,0,0,0,L,1122011218,1,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670927,644657.00
07/09/2019 07:15,2,0.475,ACTIVE,211.48,334.84,60.043,1562670904,"201051344000646","174011545737251",28.59,22.50,0,324.32,342.05,13.8,11.4,0.080,1346708.3,1346708.3,7214,0,0,0,L,1122011218,1,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670928,644658.00
07/09/2019 07:15,2,0.488,ACTIVE,212.38,335.14,60.033,1562670904,"201051344000867","174011545737251",28.23,22.50,0,325.52,341.45,13.9,11.5,0.080,1343192.5,1343192.5,7201,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670929,644659.00
07/09/2019 07:15,2,0.496,ACTIVE,212.61,337.24,60.075,1562670904,"201051344000633","174011545737251",27.55,21.80,0,324.92,343.85,13.8,11.4,0.084,1340195.4,1340195.4,7211,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670930,644660.00
07/09/2019 07:15,2,0.500,ACTIVE,211.48,334.84,60.038,1562670904,"201051344000955","174011545737251",28.33,22.00,0,326.42,341.75,14.3,11.9,0.084,1367367.3,1367367.3,7211,0,0,0,L,1122011218,1,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670931,644661.00
07/09/2019 07:15,2,0.496,ACTIVE,212.16,335.44,60.012,1562670904,"201051344000648","174011545737251",27.53,21.30,0,327.92,342.35,13.8,11.4,0.084,1354134.7,1354134.7,7194,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670932,644662.00
07/09/2019 07:15,2,0.475,ACTIVE,212.61,336.34,60.022,1562670904,"201051344000645","174011545737251",28.03,22.00,0,327.32,342.35,13.5,11.1,0.084,1359680.1,1359680.1,7198,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670933,644663.00
07/09/2019 07:15,2,0.482,ACTIVE,212.16,335.74,60.043,1562670904,"201051344000569","174011545737251",28.59,22.00,0,327.02,342.35,14.0,11.6,0.093,1376591.0,1376591.0,7200,0,0,0,L,1122011218,1,120.42,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670934,644664.00
07/09/2019 07:15,2,0.543,ACTIVE,212.38,338.74,60.038,1562670904,"179051228000119","174011545737251",27.71,24.00,0,328.22,344.76,15.2,12.8,0.088,162843.3,162843.3,7264,0,0,0,L,46974696,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562670935,644665.00
07/09/2019 07:30,2,0.617,ACTIVE,211.70,335.44,60.038,1562671805,"201051344000579","174011545737251",28.65,23.50,0,328.52,343.55,17.9,15.4,0.124,1377822.5,1377822.5,7209,0,0,0,L,1122011218,1,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671806,644666.00
07/09/2019 07:30,2,0.590,ACTIVE,211.70,335.44,60.012,1562671805,"201051344001025","174011545737251",28.27,22.80,0,328.22,344.76,16.9,14.4,0.115,1362427.7,1362427.7,7202,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671807,644667.00
07/09/2019 07:30,2,0.590,ACTIVE,211.93,336.34,60.006,1562671805,"201051344001093","174011545737251",28.13,23.30,0,327.32,344.15,16.8,14.3,0.110,1344633.6,1344633.6,7219,0,0,0,L,1122011218,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671808,644668.00
07/09/2019 07:30,2,0.594,ACTIVE,211.48,334.84,59.969,1562671805,"201051344000458","174011545737251",27.81,23.30,0,327.92,343.25,16.8,14.3,0.119,1358837.4,1358837.4,7194,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671809,644669.00
07/09/2019 07:30,2,0.600,ACTIVE,211.70,335.74,60.043,1562671805,"201051344000890","174011545737251",28.35,22.80,0,327.02,345.06,17.2,14.7,0.115,1359838.0,1359838.0,7206,0,0,0,L,1122011218,1,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671810,644670.00
07/09/2019 07:30,2,0.104,ACTIVE,211.48,296.06,60.012,1562671805,"201051344000988","174011545737251",21.35,21.80,0,292.76,298.47,2.3,0.3,0.000,1035773.6,1035773.6,7204,0,0,0,L,1122011218,1,120.20,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671811,644671.00
07/09/2019 07:30,2,0.570,ACTIVE,212.38,336.64,60.006,1562671805,"201051344000582","174011545737251",27.97,22.30,0,328.22,344.45,16.2,13.7,0.110,1337277.1,1337277.1,7198,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671812,644672.00
07/09/2019 07:30,2,0.602,ACTIVE,211.48,335.74,59.969,1562671805,"201051344000868","174011545737251",28.27,22.30,0,327.92,343.55,17.2,14.7,0.115,1345224.3,1345224.3,7196,0,0,0,L,1122011218,1,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671813,644673.00
07/09/2019 07:30,2,0.568,ACTIVE,211.93,337.24,60.001,1562671805,"201051344000576","174011545737251",28.61,22.00,0,329.13,344.76,16.5,14.0,0.115,1361727.7,1361727.7,7216,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671814,644674.00
07/09/2019 07:30,2,0.582,ACTIVE,211.48,335.44,60.043,1562671805,"201051344001158","174011545737251",28.25,22.80,0,328.52,343.85,16.7,14.2,0.124,1339054.5,1339054.5,7199,0,0,0,L,1122011218,1,120.20,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671814,644675.00
07/09/2019 07:30,2,0.559,ACTIVE,211.93,336.34,60.001,1562671805,"201051344000917","174011545737251",28.45,23.30,0,327.02,344.76,16.1,13.6,0.110,1354292.6,1354292.6,7215,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671815,644676.00
07/09/2019 07:30,2,0.600,ACTIVE,211.93,335.14,60.006,1562671805,"201051344000417","174011545737251",18.57,22.80,0,328.52,341.15,11.3,9.0,0.071,1073212.1,1073212.1,7221,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671816,644677.00
07/09/2019 07:30,2,0.551,ACTIVE,212.16,337.54,60.001,1562671805,"201051344000685","174011545737251",28.23,22.80,0,328.82,344.15,15.8,13.3,0.124,1360455.0,1360455.0,7207,0,0,0,L,1122011218,1,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671817,644678.00
07/09/2019 07:30,2,0.572,ACTIVE,212.16,336.64,60.012,1562671805,"201051344000651","174011545737251",28.31,22.30,0,328.52,345.36,16.4,13.9,0.119,1354528.9,1354528.9,7205,0,0,0,L,1122011218,1,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671818,644679.00
07/09/2019 07:30,2,0.592,ACTIVE,211.25,335.44,60.001,1562671805,"201051344000594","174011545737251",28.45,23.00,0,327.32,342.65,17.1,14.6,0.115,1364935.2,1364935.2,7205,0,0,0,L,1122011218,1,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671819,644680.00
07/09/2019 07:30,2,0.600,ACTIVE,211.70,335.44,60.049,1562671805,"201051344000469","174011545737251",27.99,22.30,0,327.62,344.15,17.0,14.5,0.124,1344968.5,1344968.5,7209,0,0,0,L,1122011218,1,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671820,644681.00
07/09/2019 07:30,2,0.629,ACTIVE,212.16,336.94,59.996,1562671805,"201051344000585","174011545737251",27.75,23.30,0,328.22,345.06,17.7,15.2,0.119,1369586.3,1369586.3,7199,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671821,644682.00
07/09/2019 07:30,2,0.586,ACTIVE,212.16,336.64,60.001,1562671805,"201051344000853","174011545737251",28.45,22.80,0,330.03,345.06,16.9,14.3,0.115,1367851.0,1367851.0,7202,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671822,644683.00
07/09/2019 07:30,2,0.564,ACTIVE,212.16,336.64,60.017,1562671805,"201051344001145","174011545737251",28.25,22.30,0,328.82,344.15,16.2,13.7,0.106,1369126.8,1369126.8,7223,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671823,644684.00
07/09/2019 07:30,2,0.584,ACTIVE,211.93,336.34,60.001,1562671805,"201051344000438","174011545737251",28.82,22.50,0,328.52,345.36,17.1,14.6,0.110,1362591.0,1362591.0,7202,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671824,644685.00
07/09/2019 07:30,2,0.609,ACTIVE,211.48,334.84,59.996,1562671805,"201051344001135","174011545737251",28.41,22.50,0,328.22,344.45,17.6,15.1,0.110,1349919.4,1349919.4,7199,0,0,0,L,1122011218,1,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671825,644686.00
07/09/2019 07:30,2,0.611,ACTIVE,211.48,335.14,60.038,1562671805,"201051344000983","174011545737251",28.25,23.00,0,328.22,342.95,17.5,15.0,0.124,1365975.5,1365975.5,7200,0,0,0,L,1122011218,1,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671826,644687.00
07/09/2019 07:30,2,0.594,ACTIVE,212.16,335.74,60.001,1562671805,"201051344001203","174011545737251",28.17,22.50,0,327.62,345.36,16.9,14.4,0.119,1357891.7,1357891.7,7214,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671827,644688.00
07/09/2019 07:30,2,0.576,ACTIVE,211.70,335.44,60.006,1562671805,"201051344001230","174011545737251",28.29,22.50,0,326.42,343.25,16.6,14.0,0.110,1352804.6,1352804.6,7229,0,0,0,L,1122011218,1,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671827,644689.00
07/09/2019 07:30,2,0.582,ACTIVE,211.48,336.04,60.001,1562671805,"201051344000646","174011545737251",28.47,23.30,0,327.62,345.06,16.8,14.3,0.124,1346711.5,1346711.5,7215,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671828,644690.00
07/09/2019 07:30,2,0.602,ACTIVE,211.70,334.84,60.043,1562671805,"201051344000867","174011545737251",28.29,23.30,0,327.92,342.35,17.3,14.8,0.110,1343195.8,1343195.8,7202,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671829,644691.00
07/09/2019 07:30,2,0.584,ACTIVE,211.93,336.64,59.980,1562671805,"201051344000633","174011545737251",28.63,22.50,0,328.52,345.36,17.0,14.5,0.119,1340198.6,1340198.6,7212,0,0,0,L,1122011218,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671830,644692.00
07/09/2019 07:30,2,0.625,ACTIVE,211.48,336.34,60.043,1562671805,"201051344000955","174011545737251",28.25,22.80,0,327.32,344.76,17.9,15.4,0.124,1367370.7,1367370.7,7212,0,0,0,L,1122011218,1,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671831,644693.00
07/09/2019 07:30,2,0.594,ACTIVE,211.70,335.44,59.985,1562671805,"201051344000648","174011545737251",28.25,21.80,0,327.02,344.45,17.0,14.5,0.119,1354137.9,1354137.9,7195,0,0,0,L,1122011218,1,120.20,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671832,644694.00
07/09/2019 07:30,2,0.596,ACTIVE,211.93,335.74,59.990,1562671805,"201051344000645","174011545737251",27.41,22.50,0,328.52,345.06,16.6,14.0,0.115,1359683.2,1359683.2,7199,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671833,644695.00
07/09/2019 07:30,2,0.602,ACTIVE,211.70,335.44,60.006,1562671805,"201051344000569","174011545737251",28.23,22.80,0,328.52,343.25,17.2,14.7,0.124,1376594.3,1376594.3,7201,0,0,0,L,1122011218,1,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671834,644696.00
07/09/2019 07:30,2,0.648,ACTIVE,211.70,338.74,59.985,1562671805,"179051228000119","174011545737251",28.33,24.50,0,329.43,346.86,18.6,16.0,0.115,162846.8,162846.8,7265,0,0,0,L,46974696,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562671835,644697.00
07/09/2019 07:45,2,0.816,ACTIVE,211.93,337.84,60.028,1562672704,"201051344000579","174011545737251",29.02,24.50,0,327.32,348.96,24.0,21.3,0.172,1377827.0,1377827.0,7210,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672705,644698.00
07/09/2019 07:45,2,0.816,ACTIVE,212.16,339.04,60.012,1562672704,"201051344001025","174011545737251",28.57,23.50,0,327.62,349.86,23.6,20.9,0.177,1362432.0,1362432.0,7203,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672706,644699.00
07/09/2019 07:45,2,0.865,ACTIVE,212.61,339.34,60.006,1562672704,"201051344001093","174011545737251",28.35,24.00,0,327.62,349.86,24.9,22.1,0.181,1344638.1,1344638.1,7220,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672707,644700.00
07/09/2019 07:45,2,0.768,ACTIVE,211.93,337.24,60.017,1562672704,"201051344000458","174011545737251",28.53,24.00,0,326.72,347.46,22.2,19.6,0.168,1358841.5,1358841.5,7195,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672708,644701.00
07/09/2019 07:45,2,0.854,ACTIVE,212.16,337.54,60.001,1562672704,"201051344000890","174011545737251",28.35,23.50,0,327.32,350.17,24.6,21.8,0.186,1359842.5,1359842.5,7207,0,0,0,L,1122011218,1,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672709,644702.00
07/09/2019 07:45,2,0.105,ACTIVE,211.93,296.66,59.996,1562672704,"201051344000988","174011545737251",21.63,22.30,0,292.16,297.87,2.4,0.3,0.000,1035773.7,1035773.7,7205,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672710,644703.00
07/09/2019 07:45,2,0.783,ACTIVE,212.83,339.04,59.969,1562672704,"201051344000582","174011545737251",28.53,23.30,0,327.62,349.26,22.7,20.0,0.177,1337281.2,1337281.2,7199,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672711,644704.00
07/09/2019 07:45,2,0.824,ACTIVE,212.16,338.14,60.006,1562672704,"201051344000868","174011545737251",28.13,22.80,0,327.32,347.76,23.5,20.8,0.172,1345228.6,1345228.6,7197,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672712,644705.00
07/09/2019 07:45,2,0.775,ACTIVE,212.61,339.04,59.996,1562672704,"201051344000576","174011545737251",28.21,22.80,0,327.32,348.66,22.2,19.5,0.168,1361731.8,1361731.8,7217,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672713,644706.00
07/09/2019 07:45,2,0.797,ACTIVE,212.16,338.44,60.006,1562672704,"201051344001158","174011545737251",28.29,23.50,0,326.12,348.66,22.9,20.1,0.181,1339058.7,1339058.7,7200,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672714,644707.00
07/09/2019 07:45,2,0.777,ACTIVE,212.61,338.44,59.996,1562672704,"201051344000917","174011545737251",28.43,24.30,0,327.32,348.96,22.4,19.7,0.159,1354296.7,1354296.7,7216,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672715,644708.00
07/09/2019 07:45,2,0.848,ACTIVE,212.38,337.24,59.980,1562672704,"201051344000417","174011545737251",18.43,23.50,0,327.92,344.45,15.8,13.4,0.115,1073214.8,1073214.8,7222,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672716,644709.00
07/09/2019 07:45,2,0.781,ACTIVE,212.61,339.65,60.001,1562672704,"201051344000685","174011545737251",28.45,23.50,0,327.92,348.96,22.5,19.8,0.186,1360459.1,1360459.1,7208,0,0,0,L,1122011218,1,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672717,644710.00
07/09/2019 07:45,2,0.805,ACTIVE,212.61,339.65,59.990,1562672704,"201051344000651","174011545737251",28.59,23.00,0,327.62,349.26,23.3,20.6,0.177,1354533.1,1354533.1,7206,0,0,0,L,1122011218,1,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672718,644711.00
07/09/2019 07:45,2,0.811,ACTIVE,211.70,337.84,59.990,1562672704,"201051344000594","174011545737251",28.27,23.80,0,325.82,346.86,23.2,20.5,0.177,1364939.5,1364939.5,7206,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672718,644712.00
07/09/2019 07:45,2,0.814,ACTIVE,212.16,338.44,60.001,1562672704,"201051344000469","174011545737251",28.19,23.30,0,326.12,348.66,23.3,20.5,0.177,1344972.7,1344972.7,7210,0,0,0,L,1122011218,1,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672719,644713.00
07/09/2019 07:45,2,0.826,ACTIVE,212.61,339.65,59.996,1562672704,"201051344000585","174011545737251",28.55,24.30,0,328.22,348.96,23.9,21.2,0.172,1369590.8,1369590.8,7200,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672720,644714.00
07/09/2019 07:45,2,0.770,ACTIVE,212.38,338.74,59.996,1562672704,"201051344000853","174011545737251",28.80,23.80,0,329.43,348.66,22.5,19.8,0.168,1367855.1,1367855.1,7203,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672721,644715.00
07/09/2019 07:45,2,0.779,ACTIVE,212.61,339.04,59.969,1562672704,"201051344001145","174011545737251",28.15,23.30,0,329.43,348.66,22.2,19.6,0.168,1369130.9,1369130.9,7224,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672722,644716.00
07/09/2019 07:45,2,0.832,ACTIVE,212.38,339.34,59.996,1562672704,"201051344000438","174011545737251",28.82,23.30,0,327.62,350.47,24.4,21.6,0.190,1362595.4,1362595.4,7203,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672723,644717.00
