ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 07:45,2,0.848,ACTIVE,212.38,338.74,60.001,1562672704,"201051344001135","174011545737251",28.57,23.50,0,327.62,349.56,24.6,21.8,0.168,1349923.9,1349923.9,7200,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672724,644718.00
07/09/2019 07:45,2,0.805,ACTIVE,212.16,337.54,60.001,1562672704,"201051344000983","174011545737251",28.15,23.80,0,327.32,347.76,23.0,20.3,0.172,1365979.8,1365979.8,7201,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672725,644719.00
07/09/2019 07:45,2,0.834,ACTIVE,212.38,338.44,59.996,1562672704,"201051344001203","174011545737251",28.78,23.50,0,327.32,350.77,24.4,21.6,0.181,1357896.1,1357896.1,7215,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672726,644720.00
07/09/2019 07:45,2,0.816,ACTIVE,211.93,338.14,60.012,1562672704,"201051344001230","174011545737251",28.67,23.80,0,327.02,348.96,23.7,21.0,0.172,1352808.9,1352808.9,7230,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672727,644721.00
07/09/2019 07:45,2,0.797,ACTIVE,211.70,338.74,60.012,1562672704,"201051344000646","174011545737251",28.59,24.00,0,327.02,349.86,23.1,20.4,0.177,1346715.8,1346715.8,7216,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672728,644722.00
07/09/2019 07:45,2,0.812,ACTIVE,211.93,336.94,60.006,1562672704,"201051344000867","174011545737251",28.61,23.80,0,327.02,346.86,23.6,20.8,0.168,1343200.2,1343200.2,7203,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672729,644723.00
07/09/2019 07:45,2,0.797,ACTIVE,212.38,339.34,60.017,1562672704,"201051344000633","174011545737251",28.67,23.30,0,327.32,349.26,23.2,20.5,0.168,1340202.8,1340202.8,7213,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672730,644724.00
07/09/2019 07:45,2,0.877,ACTIVE,211.93,338.44,59.975,1562672704,"201051344000955","174011545737251",28.75,23.50,0,326.72,350.17,25.6,22.7,0.194,1367375.3,1367375.3,7213,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672731,644725.00
07/09/2019 07:45,2,0.783,ACTIVE,211.93,337.54,60.012,1562672704,"201051344000648","174011545737251",28.39,22.50,0,327.32,348.66,22.6,19.9,0.168,1354142.1,1354142.1,7196,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672731,644726.00
07/09/2019 07:45,2,0.783,ACTIVE,212.38,338.14,60.012,1562672704,"201051344000645","174011545737251",28.53,23.00,0,327.32,349.26,22.6,19.9,0.172,1359687.4,1359687.4,7200,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672732,644727.00
07/09/2019 07:45,2,0.787,ACTIVE,211.93,337.84,60.012,1562672704,"201051344000569","174011545737251",28.71,23.80,0,327.92,348.06,22.9,20.2,0.172,1376598.5,1376598.5,7202,0,0,0,L,1122011218,1,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672733,644728.00
07/09/2019 07:45,2,0.861,ACTIVE,212.16,341.45,59.996,1562672704,"179051228000119","174011545737251",28.41,25.00,0,327.62,350.17,24.8,22.0,0.177,162851.5,162851.5,7266,0,0,0,L,46974696,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562672734,644729.00
07/09/2019 08:00,2,1.248,ACTIVE,213.06,343.85,60.001,1562673604,"201051344000579","174011545737251",28.67,25.50,0,327.92,357.98,36.3,33.1,0.287,1377833.5,1377833.5,7211,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673606,644730.00
07/09/2019 08:00,2,1.260,ACTIVE,212.61,343.55,59.996,1562673604,"201051344001025","174011545737251",28.80,24.80,0,328.82,358.58,36.8,33.5,0.287,1362438.6,1362438.6,7204,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673607,644731.00
07/09/2019 08:00,2,1.316,ACTIVE,212.83,344.76,60.028,1562673604,"201051344001093","174011545737251",28.63,25.30,0,326.12,360.38,38.2,34.9,0.301,1344645.0,1344645.0,7221,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673607,644732.00
07/09/2019 08:00,2,1.150,ACTIVE,212.83,342.35,60.038,1562673604,"201051344000458","174011545737251",28.84,25.30,0,327.92,356.78,33.6,30.5,0.270,1358847.6,1358847.6,7196,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673608,644733.00
07/09/2019 08:00,2,1.289,ACTIVE,212.61,342.95,60.012,1562673604,"201051344000890","174011545737251",28.94,24.80,0,328.22,359.48,37.8,34.6,0.296,1359849.3,1359849.3,7208,0,0,0,L,1122011218,1,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673609,644734.00
07/09/2019 08:00,2,0.107,ACTIVE,212.83,299.07,60.012,1562673604,"201051344000988","174011545737251",21.97,23.30,0,292.76,300.27,2.4,0.4,0.000,1035773.8,1035773.8,7206,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673610,644735.00
07/09/2019 08:00,2,1.229,ACTIVE,213.29,344.76,60.006,1562673604,"201051344000582","174011545737251",28.27,24.30,0,327.62,359.48,35.2,32.0,0.287,1337287.5,1337287.5,7200,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673611,644736.00
07/09/2019 08:00,2,1.250,ACTIVE,212.83,343.25,60.001,1562673604,"201051344000868","174011545737251",28.39,23.80,0,327.02,357.98,36.0,32.8,0.278,1345235.1,1345235.1,7198,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673612,644737.00
07/09/2019 08:00,2,1.180,ACTIVE,213.51,344.45,60.001,1562673604,"201051344000576","174011545737251",28.67,23.80,0,327.02,358.58,34.3,31.1,0.274,1361737.9,1361737.9,7218,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673613,644738.00
07/09/2019 08:00,2,1.225,ACTIVE,213.06,343.85,60.043,1562673604,"201051344001158","174011545737251",28.53,24.50,0,327.92,358.58,35.4,32.2,0.283,1339065.1,1339065.1,7201,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673614,644739.00
07/09/2019 08:00,2,1.225,ACTIVE,212.83,343.55,60.006,1562673604,"201051344000917","174011545737251",28.27,25.50,0,327.32,357.98,35.1,32.0,0.278,1354302.9,1354302.9,7217,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673615,644740.00
07/09/2019 08:00,2,1.266,ACTIVE,212.83,340.55,60.038,1562673604,"201051344000417","174011545737251",18.94,24.80,0,327.32,350.47,24.3,21.5,0.186,1073219.1,1073219.1,7223,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673616,644741.00
07/09/2019 08:00,2,1.211,ACTIVE,212.83,344.15,60.001,1562673604,"201051344000685","174011545737251",28.88,24.50,0,328.52,358.88,35.5,32.3,0.301,1360465.4,1360465.4,7209,0,0,0,L,1122011218,1,122.68,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673617,644742.00
07/09/2019 08:00,2,1.260,ACTIVE,213.06,344.45,60.006,1562673604,"201051344000651","174011545737251",28.61,24.50,0,328.52,359.18,36.5,33.3,0.292,1354539.6,1354539.6,7207,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673618,644743.00
07/09/2019 08:00,2,1.209,ACTIVE,212.83,343.55,60.054,1562673604,"201051344000594","174011545737251",29.06,24.50,0,326.42,358.28,35.6,32.4,0.278,1364945.9,1364945.9,7207,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673619,644744.00
07/09/2019 08:00,2,1.246,ACTIVE,213.29,344.15,60.012,1562673604,"201051344000469","174011545737251",28.51,24.80,0,327.32,358.28,36.0,32.8,0.301,1344979.2,1344979.2,7211,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673620,644745.00
07/09/2019 08:00,2,1.258,ACTIVE,213.29,344.45,60.012,1562673604,"201051344000585","174011545737251",28.78,25.50,0,327.32,358.58,36.7,33.5,0.292,1369597.3,1369597.3,7201,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673620,644746.00
07/09/2019 08:00,2,1.195,ACTIVE,213.74,344.45,60.012,1562673604,"201051344000853","174011545737251",28.51,24.80,0,329.13,358.88,34.5,31.4,0.274,1367861.3,1367861.3,7204,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673621,644747.00
07/09/2019 08:00,2,1.182,ACTIVE,213.06,343.55,60.012,1562673604,"201051344001145","174011545737251",29.12,24.30,0,329.43,358.28,34.9,31.7,0.278,1369137.1,1369137.1,7225,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673622,644748.00
07/09/2019 08:00,2,1.303,ACTIVE,213.06,343.85,60.028,1562673604,"201051344000438","174011545737251",28.67,24.30,0,327.32,360.08,37.8,34.6,0.305,1362602.2,1362602.2,7204,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673623,644749.00
07/09/2019 08:00,2,1.297,ACTIVE,212.61,342.95,60.022,1562673604,"201051344001135","174011545737251",28.71,24.50,0,327.62,359.18,37.7,34.5,0.296,1349930.7,1349930.7,7201,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673624,644750.00
07/09/2019 08:00,2,1.193,ACTIVE,213.06,342.95,59.996,1562673604,"201051344000983","174011545737251",29.00,24.80,0,327.92,357.68,35.1,31.9,0.283,1365986.1,1365986.1,7202,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673625,644751.00
07/09/2019 08:00,2,1.312,ACTIVE,213.06,344.15,60.028,1562673604,"201051344001203","174011545737251",28.67,24.50,0,328.22,360.99,38.2,34.9,0.309,1357903.0,1357903.0,7216,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673626,644752.00
07/09/2019 08:00,2,1.295,ACTIVE,212.61,343.85,60.001,1562673604,"201051344001230","174011545737251",28.37,25.00,0,327.02,358.88,37.3,34.0,0.296,1352815.5,1352815.5,7231,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673627,644753.00
07/09/2019 08:00,2,1.246,ACTIVE,212.61,344.15,60.001,1562673604,"201051344000646","174011545737251",28.80,25.30,0,327.62,358.28,36.3,33.1,0.292,1346722.1,1346722.1,7217,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673628,644754.00
07/09/2019 08:00,2,1.262,ACTIVE,213.29,342.95,60.028,1562673604,"201051344000867","174011545737251",28.39,25.30,0,327.02,357.38,36.3,33.1,0.278,1343206.7,1343206.7,7204,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673629,644755.00
07/09/2019 08:00,2,1.234,ACTIVE,213.51,344.45,60.001,1562673604,"201051344000633","174011545737251",28.59,24.50,0,326.42,358.88,35.8,32.6,0.283,1340209.2,1340209.2,7214,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673630,644756.00
07/09/2019 08:00,2,1.355,ACTIVE,212.61,344.45,59.975,1562673604,"201051344000955","174011545737251",28.65,24.80,0,327.02,359.78,39.4,36.1,0.323,1367382.4,1367382.4,7214,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673631,644757.00
07/09/2019 08:00,2,1.186,ACTIVE,213.06,343.25,59.990,1562673604,"201051344000648","174011545737251",28.92,23.00,0,328.82,357.98,34.8,31.6,0.278,1354148.4,1354148.4,7197,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673632,644758.00
07/09/2019 08:00,2,1.215,ACTIVE,213.29,343.85,59.990,1562673604,"201051344000645","174011545737251",28.47,24.00,0,327.32,358.28,35.0,31.9,0.278,1359693.6,1359693.6,7201,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673633,644759.00
07/09/2019 08:00,2,1.191,ACTIVE,213.06,342.35,59.996,1562673604,"201051344000569","174011545737251",28.98,24.80,0,327.32,357.98,35.0,31.9,0.278,1376604.8,1376604.8,7203,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673634,644760.00
07/09/2019 08:00,2,1.277,ACTIVE,213.06,347.46,59.975,1562673604,"179051228000119","174011545737251",28.90,26.00,0,328.52,360.99,37.4,34.2,0.296,162858.3,162858.3,7267,0,0,0,L,46974696,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562673635,644761.00
07/09/2019 08:15,2,1.217,ACTIVE,213.51,343.25,60.022,1562674504,"201051344000579","174011545737251",28.51,26.50,0,330.33,362.49,35.1,32.0,0.278,1377842.1,1377842.1,7212,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674506,644762.00
07/09/2019 08:15,2,1.211,ACTIVE,213.96,343.85,60.054,1562674504,"201051344001025","174011545737251",28.78,26.30,0,330.63,363.99,35.4,32.2,0.270,1362447.3,1362447.3,7205,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674507,644763.00
07/09/2019 08:15,2,1.188,ACTIVE,213.74,344.76,60.028,1562674504,"201051344001093","174011545737251",28.92,26.30,0,330.33,365.49,34.8,31.7,0.270,1344653.9,1344653.9,7222,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674508,644764.00
07/09/2019 08:15,2,1.143,ACTIVE,213.29,341.75,60.017,1562674504,"201051344000458","174011545737251",28.73,26.50,0,329.73,360.99,33.3,30.2,0.270,1358855.6,1358855.6,7197,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674509,644765.00
07/09/2019 08:15,2,1.232,ACTIVE,213.74,343.85,60.028,1562674504,"201051344000890","174011545737251",28.57,25.50,0,328.82,364.29,35.7,32.5,0.270,1359858.2,1359858.2,7209,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674510,644766.00
07/09/2019 08:15,2,0.102,ACTIVE,213.29,298.77,59.990,1562674504,"201051344000988","174011545737251",21.85,24.00,0,295.16,307.18,2.3,0.3,0.000,1035773.8,1035773.8,7207,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674510,644767.00
07/09/2019 08:15,2,1.176,ACTIVE,214.64,345.36,60.022,1562674504,"201051344000582","174011545737251",28.47,25.50,0,330.03,363.99,33.9,30.8,0.274,1337295.8,1337295.8,7201,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674511,644768.00
07/09/2019 08:15,2,1.197,ACTIVE,213.29,342.95,60.028,1562674504,"201051344000868","174011545737251",28.59,24.50,0,329.13,362.19,34.6,31.5,0.270,1345243.6,1345243.6,7199,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674512,644769.00
07/09/2019 08:15,2,1.162,ACTIVE,213.96,344.45,59.980,1562674504,"201051344000576","174011545737251",28.25,24.80,0,330.93,363.09,33.3,30.2,0.265,1361746.0,1361746.0,7219,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674513,644770.00
07/09/2019 08:15,2,1.201,ACTIVE,213.29,343.55,60.006,1562674504,"201051344001158","174011545737251",28.15,25.50,0,330.33,362.79,34.2,31.1,0.283,1339073.4,1339073.4,7202,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674514,644771.00
07/09/2019 08:15,2,1.172,ACTIVE,214.19,345.06,60.017,1562674504,"201051344000917","174011545737251",28.59,26.50,0,329.73,363.09,34.0,30.8,0.270,1354311.2,1354311.2,7218,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674515,644772.00
07/09/2019 08:15,2,1.227,ACTIVE,214.19,342.05,60.022,1562674504,"201051344000417","174011545737251",18.77,25.80,0,329.43,354.67,23.4,20.6,0.181,1073224.6,1073224.6,7224,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674516,644773.00
07/09/2019 08:15,2,1.191,ACTIVE,214.19,345.36,60.022,1562674504,"201051344000685","174011545737251",28.19,25.30,0,329.43,363.99,34.1,31.0,0.292,1360473.7,1360473.7,7210,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674517,644774.00
07/09/2019 08:15,2,1.217,ACTIVE,214.41,345.36,60.022,1562674504,"201051344000651","174011545737251",28.41,25.80,0,330.33,364.29,35.0,31.9,0.274,1354548.2,1354548.2,7208,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674518,644775.00
07/09/2019 08:15,2,1.193,ACTIVE,213.06,342.05,60.017,1562674504,"201051344000594","174011545737251",28.55,25.80,0,327.32,361.59,34.6,31.4,0.265,1364954.2,1364954.2,7208,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674519,644776.00
07/09/2019 08:15,2,1.203,ACTIVE,213.51,343.55,60.017,1562674504,"201051344000469","174011545737251",28.47,25.80,0,328.82,362.19,34.8,31.6,0.283,1344987.6,1344987.6,7212,0,0,0,L,1122011218,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674520,644777.00
07/09/2019 08:15,2,1.264,ACTIVE,214.19,345.36,60.022,1562674504,"201051344000585","174011545737251",28.35,26.50,0,330.03,363.39,36.3,33.1,0.287,1369606.0,1369606.0,7202,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674521,644778.00
07/09/2019 08:15,2,1.180,ACTIVE,214.19,344.15,60.017,1562674504,"201051344000853","174011545737251",28.65,26.00,0,331.53,362.49,34.3,31.1,0.274,1367869.4,1367869.4,7205,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674522,644779.00
07/09/2019 08:15,2,1.188,ACTIVE,214.19,344.76,60.017,1562674504,"201051344001145","174011545737251",28.47,25.30,0,330.03,363.09,34.3,31.2,0.270,1369145.3,1369145.3,7226,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674522,644780.00
07/09/2019 08:15,2,1.242,ACTIVE,214.19,344.76,60.017,1562674504,"201051344000438","174011545737251",28.53,25.50,0,331.23,364.59,36.0,32.8,0.283,1362610.9,1362610.9,7205,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674523,644781.00
07/09/2019 08:15,2,1.266,ACTIVE,213.96,344.45,60.012,1562674504,"201051344001135","174011545737251",28.49,25.80,0,329.73,363.69,36.5,33.4,0.278,1349939.5,1349939.5,7202,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674524,644782.00
07/09/2019 08:15,2,1.191,ACTIVE,213.51,343.55,59.996,1562674504,"201051344000983","174011545737251",28.88,25.50,0,329.43,361.59,34.9,31.8,0.278,1365994.4,1365994.4,7203,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674525,644783.00
07/09/2019 08:15,2,1.264,ACTIVE,214.41,344.45,59.975,1562674504,"201051344001203","174011545737251",28.17,25.50,0,330.03,365.80,36.1,32.9,0.292,1357911.8,1357911.8,7217,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674526,644784.00
07/09/2019 08:15,2,1.217,ACTIVE,213.96,343.55,60.049,1562674504,"201051344001230","174011545737251",28.53,25.80,0,327.32,362.79,35.1,32.0,0.283,1352824.2,1352824.2,7232,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674527,644785.00
07/09/2019 08:15,2,1.223,ACTIVE,213.74,344.15,60.012,1562674504,"201051344000646","174011545737251",28.63,26.30,0,327.62,363.39,35.5,32.3,0.287,1346730.6,1346730.6,7218,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674528,644786.00
07/09/2019 08:15,2,1.225,ACTIVE,213.51,342.35,60.022,1562674504,"201051344000867","174011545737251",28.43,26.30,0,327.02,361.29,35.3,32.1,0.270,1343215.1,1343215.1,7205,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674529,644787.00
07/09/2019 08:15,2,1.213,ACTIVE,213.74,344.45,60.006,1562674504,"201051344000633","174011545737251",28.13,25.80,0,329.43,362.79,34.6,31.5,0.274,1340217.6,1340217.6,7215,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674530,644788.00
07/09/2019 08:15,2,1.268,ACTIVE,213.74,344.45,60.006,1562674504,"201051344000955","174011545737251",28.80,25.50,0,327.32,364.29,37.0,33.8,0.301,1367391.5,1367391.5,7215,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674531,644789.00
07/09/2019 08:15,2,1.180,ACTIVE,213.51,343.25,60.028,1562674504,"201051344000648","174011545737251",28.49,24.00,0,330.03,362.19,34.1,31.0,0.278,1354156.4,1354156.4,7198,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674532,644790.00
07/09/2019 08:15,2,1.195,ACTIVE,213.96,343.85,60.006,1562674504,"201051344000645","174011545737251",28.27,24.80,0,330.63,362.49,34.3,31.1,0.270,1359701.7,1359701.7,7202,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674533,644791.00
07/09/2019 08:15,2,1.162,ACTIVE,213.74,343.55,60.012,1562674504,"201051344000569","174011545737251",29.28,25.80,0,330.03,361.59,34.5,31.4,0.274,1376613.0,1376613.0,7204,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674534,644792.00
07/09/2019 08:15,2,1.242,ACTIVE,213.96,347.46,60.006,1562674504,"179051228000119","174011545737251",28.92,27.00,0,330.93,365.19,36.5,33.3,0.283,162866.9,162866.9,7268,0,0,0,L,46974696,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562674535,644793.00
07/09/2019 08:30,2,1.836,ACTIVE,213.96,348.96,59.975,1562675404,"201051344000579","174011545737251",28.73,27.50,0,330.33,370.60,53.4,49.6,0.429,1377851.8,1377851.8,7213,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675406,644794.00
07/09/2019 08:30,2,1.850,ACTIVE,214.41,351.07,59.969,1562675404,"201051344001025","174011545737251",29.02,27.30,0,331.53,372.71,54.4,50.5,0.442,1362457.0,1362457.0,7206,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675407,644795.00
07/09/2019 08:30,2,1.900,ACTIVE,214.64,352.27,59.975,1562675404,"201051344001093","174011545737251",28.98,27.00,0,331.53,374.51,55.9,52.0,0.460,1344663.7,1344663.7,7223,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675408,644796.00
07/09/2019 08:30,2,1.742,ACTIVE,214.19,347.46,59.980,1562675404,"201051344000458","174011545737251",28.49,27.30,0,329.43,369.10,50.3,46.6,0.415,1358864.7,1358864.7,7198,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675409,644797.00
07/09/2019 08:30,2,1.914,ACTIVE,214.19,350.77,59.980,1562675404,"201051344000890","174011545737251",28.55,26.50,0,330.63,373.01,55.3,51.5,0.451,1359868.1,1359868.1,7210,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675410,644798.00
07/09/2019 08:30,2,0.105,ACTIVE,213.96,300.87,59.975,1562675404,"201051344000988","174011545737251",22.22,24.50,0,295.16,302.68,2.4,0.4,0.000,1035773.9,1035773.9,7208,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675411,644799.00
07/09/2019 08:30,2,1.814,ACTIVE,214.87,351.67,59.985,1562675404,"201051344000582","174011545737251",28.53,26.50,0,331.83,373.01,52.5,48.7,0.438,1337305.1,1337305.1,7202,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675412,644800.00
07/09/2019 08:30,2,1.820,ACTIVE,213.74,348.36,59.980,1562675404,"201051344000868","174011545737251",28.65,25.30,0,328.82,370.30,52.9,49.1,0.433,1345253.0,1345253.0,7200,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675413,644801.00
07/09/2019 08:30,2,1.756,ACTIVE,214.41,349.56,59.980,1562675404,"201051344000576","174011545737251",28.63,25.80,0,330.93,370.30,50.9,47.2,0.424,1361755.1,1361755.1,7220,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675413,644802.00
07/09/2019 08:30,2,1.809,ACTIVE,214.19,349.56,59.990,1562675404,"201051344001158","174011545737251",28.59,26.30,0,329.73,370.90,52.4,48.7,0.442,1339082.8,1339082.8,7203,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675414,644803.00
07/09/2019 08:30,2,1.787,ACTIVE,214.64,351.07,59.980,1562675404,"201051344000917","174011545737251",29.00,27.50,0,331.23,372.11,52.5,48.8,0.442,1354320.6,1354320.6,7219,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675415,644804.00
07/09/2019 08:30,2,1.861,ACTIVE,214.41,345.96,59.985,1562675404,"201051344000417","174011545737251",18.81,27.00,0,330.63,360.38,35.5,32.3,0.274,1073230.9,1073230.9,7225,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675416,644805.00
07/09/2019 08:30,2,1.832,ACTIVE,214.41,351.07,59.980,1562675404,"201051344000685","174011545737251",28.51,26.00,0,330.63,372.41,52.9,49.1,0.464,1360483.1,1360483.1,7211,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675417,644806.00
07/09/2019 08:30,2,1.859,ACTIVE,214.87,351.37,59.985,1562675404,"201051344000651","174011545737251",28.63,27.00,0,331.83,373.31,53.9,50.1,0.438,1354557.8,1354557.8,7209,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675418,644807.00
07/09/2019 08:30,2,1.797,ACTIVE,213.51,348.96,59.969,1562675404,"201051344000594","174011545737251",28.92,26.50,0,326.42,369.70,52.7,48.9,0.424,1364963.7,1364963.7,7209,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675419,644808.00
07/09/2019 08:30,2,1.805,ACTIVE,214.19,349.26,59.985,1562675404,"201051344000469","174011545737251",28.98,26.80,0,329.43,371.51,53.0,49.2,0.446,1344997.1,1344997.1,7213,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675420,644809.00
07/09/2019 08:30,2,1.848,ACTIVE,214.41,351.37,59.985,1562675404,"201051344000585","174011545737251",28.78,27.30,0,332.13,372.71,53.9,50.1,0.438,1369615.9,1369615.9,7203,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675421,644810.00
07/09/2019 08:30,2,1.740,ACTIVE,214.64,350.17,59.980,1562675404,"201051344000853","174011545737251",28.98,27.00,0,332.13,371.81,51.1,47.4,0.424,1367878.7,1367878.7,7206,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675422,644811.00
07/09/2019 08:30,2,1.758,ACTIVE,214.41,350.47,59.980,1562675404,"201051344001145","174011545737251",29.12,26.00,0,331.53,371.81,51.9,48.1,0.429,1369154.7,1369154.7,7227,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675423,644812.00
07/09/2019 08:30,2,1.869,ACTIVE,214.64,351.37,59.990,1562675404,"201051344000438","174011545737251",28.96,26.80,0,330.63,373.91,54.9,51.0,0.446,1362620.8,1362620.8,7206,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675424,644813.00
07/09/2019 08:30,2,1.895,ACTIVE,214.19,350.47,59.980,1562675404,"201051344001135","174011545737251",28.51,26.80,0,331.83,372.71,54.7,50.9,0.442,1349949.5,1349949.5,7203,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675425,644814.00
07/09/2019 08:30,2,1.727,ACTIVE,213.96,349.26,59.980,1562675404,"201051344000983","174011545737251",29.48,26.30,0,329.73,370.30,51.6,47.8,0.429,1366003.8,1366003.8,7204,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675426,644815.00
07/09/2019 08:30,2,1.895,ACTIVE,214.64,350.77,59.980,1562675404,"201051344001203","174011545737251",28.98,26.50,0,331.53,375.41,55.6,51.8,0.468,1357921.8,1357921.8,7218,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675427,644816.00
07/09/2019 08:30,2,1.887,ACTIVE,214.19,350.17,60.001,1562675404,"201051344001230","174011545737251",28.49,26.80,0,329.73,372.11,54.5,50.6,0.451,1352833.9,1352833.9,7233,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675428,644817.00
07/09/2019 08:30,2,1.824,ACTIVE,213.74,350.17,59.975,1562675404,"201051344000646","174011545737251",28.86,27.30,0,329.13,372.11,53.4,49.6,0.438,1346740.3,1346740.3,7219,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675429,644818.00
07/09/2019 08:30,2,1.820,ACTIVE,213.96,348.06,59.969,1562675404,"201051344000867","174011545737251",28.82,27.50,0,329.73,369.10,53.1,49.4,0.420,1343224.7,1343224.7,7206,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675430,644819.00
07/09/2019 08:30,2,1.766,ACTIVE,214.19,350.17,59.996,1562675404,"201051344000633","174011545737251",29.28,26.80,0,330.33,370.90,52.4,48.6,0.433,1340227.0,1340227.0,7216,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675431,644820.00
07/09/2019 08:30,2,1.928,ACTIVE,213.96,350.47,59.990,1562675404,"201051344000955","174011545737251",29.04,27.00,0,330.03,373.61,56.7,52.8,0.468,1367401.7,1367401.7,7216,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675431,644821.00
07/09/2019 08:30,2,1.758,ACTIVE,214.19,348.96,59.975,1562675404,"201051344000648","174011545737251",28.65,24.80,0,330.63,370.30,51.0,47.3,0.429,1354165.7,1354165.7,7199,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675432,644822.00
07/09/2019 08:30,2,1.793,ACTIVE,214.19,349.26,59.996,1562675404,"201051344000645","174011545737251",28.45,25.50,0,330.93,371.21,51.6,47.9,0.420,1359711.0,1359711.0,7203,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675433,644823.00
07/09/2019 08:30,2,1.740,ACTIVE,214.19,349.56,59.985,1562675404,"201051344000569","174011545737251",29.12,26.50,0,330.03,370.60,51.4,47.7,0.424,1376622.3,1376622.3,7205,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675434,644824.00
07/09/2019 08:30,2,1.836,ACTIVE,213.96,353.47,59.985,1562675404,"179051228000119","174011545737251",29.08,28.00,0,330.63,373.91,54.1,50.3,0.451,162876.8,162876.8,7269,0,0,0,L,46974696,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562675435,644825.00
07/09/2019 08:45,2,2.109,ACTIVE,214.41,353.17,60.001,1562676304,"201051344000579","174011545737251",28.94,28.50,0,331.53,377.52,61.9,57.8,0.508,1377863.5,1377863.5,7214,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676306,644826.00
07/09/2019 08:45,2,2.152,ACTIVE,214.41,353.17,60.006,1562676304,"201051344001025","174011545737251",28.82,29.00,0,332.73,383.53,62.9,58.7,0.499,1362468.9,1362468.9,7207,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676307,644827.00
07/09/2019 08:45,2,2.182,ACTIVE,214.41,354.97,60.017,1562676304,"201051344001093","174011545737251",28.88,28.00,0,332.43,380.52,63.8,59.7,0.521,1344675.7,1344675.7,7224,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676308,644828.00
07/09/2019 08:45,2,2.018,ACTIVE,214.41,351.67,60.006,1562676304,"201051344000458","174011545737251",28.57,28.50,0,330.93,375.71,58.4,54.5,0.482,1358875.7,1358875.7,7199,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676308,644829.00
07/09/2019 08:45,2,2.203,ACTIVE,213.96,353.17,59.990,1562676304,"201051344000890","174011545737251",28.41,27.30,0,329.43,379.32,63.4,59.2,0.513,1359880.2,1359880.2,7211,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676309,644830.00
07/09/2019 08:45,2,0.105,ACTIVE,214.19,305.98,60.006,1562676304,"201051344000988","174011545737251",22.28,25.30,0,296.66,321.61,2.4,0.4,0.000,1035774.0,1035774.0,7209,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676310,644831.00
07/09/2019 08:45,2,2.080,ACTIVE,214.64,353.47,59.996,1562676304,"201051344000582","174011545737251",28.65,27.30,0,332.13,379.02,60.4,56.4,0.491,1337316.5,1337316.5,7203,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676311,644832.00
07/09/2019 08:45,2,2.098,ACTIVE,213.96,352.27,60.006,1562676304,"201051344000868","174011545737251",28.69,26.30,0,330.33,376.92,61.0,57.0,0.499,1345264.6,1345264.6,7201,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676312,644833.00
07/09/2019 08:45,2,2.025,ACTIVE,214.64,353.17,60.006,1562676304,"201051344000576","174011545737251",28.73,27.00,0,331.53,376.92,59.0,55.0,0.486,1361766.2,1361766.2,7221,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676313,644834.00
07/09/2019 08:45,2,2.094,ACTIVE,214.41,352.87,60.006,1562676304,"201051344001158","174011545737251",28.55,27.30,0,331.23,377.82,60.5,56.5,0.513,1339094.2,1339094.2,7204,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676314,644835.00
07/09/2019 08:45,2,2.045,ACTIVE,214.41,353.47,60.001,1562676304,"201051344000917","174011545737251",29.02,28.80,0,330.33,377.52,60.1,56.1,0.508,1354331.9,1354331.9,7220,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676315,644836.00
07/09/2019 08:45,2,2.139,ACTIVE,214.19,347.16,60.012,1562676304,"201051344000417","174011545737251",18.81,28.00,0,332.13,363.99,40.7,37.4,0.327,1073238.4,1073238.4,7226,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676316,644837.00
07/09/2019 08:45,2,2.086,ACTIVE,214.19,353.77,60.006,1562676304,"201051344000685","174011545737251",28.88,26.80,0,331.53,378.72,61.0,57.0,0.530,1360494.6,1360494.6,7212,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676317,644838.00
07/09/2019 08:45,2,2.137,ACTIVE,214.64,353.77,59.990,1562676304,"201051344000651","174011545737251",28.75,28.30,0,332.73,379.32,62.2,58.1,0.504,1354569.6,1354569.6,7210,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676318,644839.00
07/09/2019 08:45,2,2.084,ACTIVE,213.74,351.07,60.006,1562676304,"201051344000594","174011545737251",28.86,27.50,0,327.62,376.31,61.0,56.9,0.499,1364975.2,1364975.2,7210,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676319,644840.00
07/09/2019 08:45,2,2.104,ACTIVE,214.41,353.47,60.006,1562676304,"201051344000469","174011545737251",28.82,27.80,0,329.73,378.42,61.5,57.4,0.530,1345008.7,1345008.7,7214,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676320,644841.00
07/09/2019 08:45,2,2.111,ACTIVE,214.41,354.07,60.001,1562676304,"201051344000585","174011545737251",29.06,28.30,0,331.83,378.72,62.2,58.1,0.521,1369627.7,1369627.7,7204,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676321,644842.00
07/09/2019 08:45,2,2.027,ACTIVE,215.09,353.77,60.006,1562676304,"201051344000853","174011545737251",29.00,28.30,0,332.73,377.52,59.6,55.6,0.491,1367889.9,1367889.9,7207,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676321,644843.00
07/09/2019 08:45,2,2.053,ACTIVE,214.19,353.17,59.985,1562676304,"201051344001145","174011545737251",28.84,27.00,0,332.43,377.82,60.0,56.0,0.495,1369166.0,1369166.0,7228,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676322,644844.00
07/09/2019 08:45,2,2.178,ACTIVE,214.19,354.07,59.980,1562676304,"201051344000438","174011545737251",28.82,28.00,0,332.13,379.02,63.6,59.4,0.513,1362632.8,1362632.8,7207,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676323,644845.00
07/09/2019 08:45,2,2.184,ACTIVE,214.19,353.17,60.006,1562676304,"201051344001135","174011545737251",28.71,28.00,0,332.43,379.02,63.4,59.3,0.513,1349961.4,1349961.4,7204,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676324,644846.00
07/09/2019 08:45,2,2.049,ACTIVE,214.41,353.47,60.017,1562676304,"201051344000983","174011545737251",29.08,27.30,0,330.93,377.22,60.4,56.3,0.508,1366015.2,1366015.2,7205,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676325,644847.00
07/09/2019 08:45,2,2.225,ACTIVE,214.41,353.17,60.022,1562676304,"201051344001203","174011545737251",28.59,27.50,0,332.13,381.12,64.5,60.3,0.539,1357933.9,1357933.9,7219,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676326,644848.00
07/09/2019 08:45,2,2.176,ACTIVE,213.74,351.97,60.017,1562676304,"201051344001230","174011545737251",28.59,27.50,0,327.92,377.82,63.0,58.9,0.517,1352845.6,1352845.6,7234,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676327,644849.00
07/09/2019 08:45,2,2.119,ACTIVE,213.74,353.17,60.028,1562676304,"201051344000646","174011545737251",28.96,28.30,0,331.23,377.82,62.1,58.0,0.513,1346752.0,1346752.0,7220,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676328,644850.00
07/09/2019 08:45,2,2.156,ACTIVE,214.41,351.67,60.001,1562676304,"201051344000867","174011545737251",28.35,29.30,0,330.33,375.11,61.9,57.8,0.486,1343236.3,1343236.3,7207,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676329,644851.00
07/09/2019 08:45,2,2.131,ACTIVE,214.64,353.47,60.012,1562676304,"201051344000633","174011545737251",28.45,28.50,0,330.33,377.22,61.4,57.3,0.495,1340238.4,1340238.4,7217,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676330,644852.00
07/09/2019 08:45,2,2.246,ACTIVE,213.96,354.07,59.969,1562676304,"201051344000955","174011545737251",28.94,28.30,0,329.13,379.02,65.9,61.7,0.552,1367414.0,1367414.0,7217,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676331,644853.00
07/09/2019 08:45,2,2.031,ACTIVE,214.64,353.47,60.017,1562676304,"201051344000648","174011545737251",29.12,25.80,0,331.53,377.22,60.0,56.0,0.499,1354176.8,1354176.8,7200,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676332,644854.00
07/09/2019 08:45,2,2.066,ACTIVE,214.87,353.17,60.022,1562676304,"201051344000645","174011545737251",29.06,26.50,0,331.23,378.12,60.8,56.7,0.495,1359722.3,1359722.3,7204,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676333,644855.00
07/09/2019 08:45,2,2.066,ACTIVE,214.41,354.37,60.022,1562676304,"201051344000569","174011545737251",28.92,27.50,0,331.53,378.42,60.6,56.5,0.499,1376633.6,1376633.6,7207,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676334,644856.00
07/09/2019 08:45,2,2.160,ACTIVE,214.64,357.38,60.017,1562676304,"179051228000119","174011545737251",28.96,28.80,0,331.83,381.12,63.4,59.3,0.535,162888.7,162888.7,7270,0,0,0,L,46974696,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562676335,644857.00
07/09/2019 09:00,2,2.539,ACTIVE,213.96,355.88,60.049,1562677204,"201051344000579","174011545737251",28.92,30.00,0,332.13,383.83,74.4,69.9,0.623,1377878.1,1377878.1,7215,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677206,644858.00
07/09/2019 09:00,2,2.594,ACTIVE,213.51,356.48,60.043,1562677204,"201051344001025","174011545737251",28.78,30.50,0,331.83,386.23,75.6,71.0,0.619,1362483.7,1362483.7,7208,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677206,644859.00
07/09/2019 09:00,2,2.646,ACTIVE,213.96,357.08,60.038,1562677204,"201051344001093","174011545737251",28.61,29.50,0,332.13,386.23,76.7,72.1,0.632,1344690.6,1344690.6,7225,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677207,644860.00
