ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 09:00,2,2.430,ACTIVE,213.74,353.77,60.043,1562677204,"201051344000458","174011545737251",28.98,30.50,0,331.83,382.33,71.4,67.0,0.597,1358889.5,1358889.5,7200,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677208,644861.00
07/09/2019 09:00,2,2.641,ACTIVE,213.29,355.88,60.059,1562677204,"201051344000890","174011545737251",28.59,29.00,0,331.53,385.93,76.5,71.9,0.636,1359895.1,1359895.1,7212,0,0,0,L,1122011218,1,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677209,644862.00
07/09/2019 09:00,2,0.100,ACTIVE,213.74,309.59,60.043,1562677204,"201051344000988","174011545737251",22.36,26.30,0,297.87,311.39,2.3,0.3,0.000,1035774.1,1035774.1,7210,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677210,644863.00
07/09/2019 09:00,2,2.541,ACTIVE,214.19,356.78,60.054,1562677204,"201051344000582","174011545737251",28.51,28.50,0,332.73,385.93,73.5,69.0,0.614,1337330.7,1337330.7,7204,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677212,644864.00
07/09/2019 09:00,2,2.629,ACTIVE,213.29,354.97,60.049,1562677204,"201051344000868","174011545737251",27.97,27.50,0,330.93,384.43,74.5,70.0,0.619,1345279.0,1345279.0,7202,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677213,644865.00
07/09/2019 09:00,2,2.490,ACTIVE,213.96,355.88,60.043,1562677204,"201051344000576","174011545737251",28.75,28.30,0,333.33,383.83,72.5,68.1,0.601,1361780.2,1361780.2,7222,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677214,644866.00
07/09/2019 09:00,2,2.545,ACTIVE,213.96,356.18,60.049,1562677204,"201051344001158","174011545737251",28.82,28.50,0,332.43,385.33,74.3,69.8,0.632,1339108.6,1339108.6,7205,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677215,644867.00
07/09/2019 09:00,2,2.537,ACTIVE,213.74,356.48,60.043,1562677204,"201051344000917","174011545737251",28.78,30.00,0,331.23,384.13,74.0,69.5,0.619,1354346.1,1354346.1,7221,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677216,644868.00
07/09/2019 09:00,2,2.609,ACTIVE,213.29,349.56,60.049,1562677204,"201051344000417","174011545737251",18.79,30.00,0,332.43,368.20,49.7,46.1,0.398,1073247.8,1073247.8,7227,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677217,644869.00
07/09/2019 09:00,2,2.559,ACTIVE,213.29,355.58,60.033,1562677204,"201051344000685","174011545737251",28.94,28.30,0,331.83,385.63,75.0,70.4,0.654,1360509.0,1360509.0,7213,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677218,644870.00
07/09/2019 09:00,2,2.660,ACTIVE,213.96,357.08,60.049,1562677204,"201051344000651","174011545737251",28.31,30.30,0,333.93,385.63,76.3,71.7,0.619,1354584.3,1354584.3,7211,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677218,644871.00
07/09/2019 09:00,2,2.578,ACTIVE,213.06,355.28,60.043,1562677204,"201051344000594","174011545737251",28.65,29.30,0,327.62,383.53,74.8,70.3,0.619,1364989.6,1364989.6,7211,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677219,644872.00
07/09/2019 09:00,2,2.584,ACTIVE,213.96,356.78,60.043,1562677204,"201051344000469","174011545737251",28.84,28.80,0,330.63,386.23,75.5,70.9,0.658,1345023.2,1345023.2,7215,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677220,644873.00
07/09/2019 09:00,2,2.617,ACTIVE,213.74,356.18,60.049,1562677204,"201051344000585","174011545737251",28.77,29.80,0,332.73,385.33,76.2,71.7,0.641,1369642.5,1369642.5,7205,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677221,644874.00
07/09/2019 09:00,2,2.504,ACTIVE,214.41,356.48,60.043,1562677204,"201051344000853","174011545737251",28.88,29.80,0,333.33,384.13,73.3,68.8,0.610,1367904.0,1367904.0,7208,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677222,644875.00
07/09/2019 09:00,2,2.539,ACTIVE,213.51,354.97,60.033,1562677204,"201051344001145","174011545737251",28.69,28.30,0,332.13,385.03,73.8,69.3,0.610,1369180.1,1369180.1,7229,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677223,644876.00
07/09/2019 09:00,2,2.668,ACTIVE,213.51,357.68,60.043,1562677204,"201051344000438","174011545737251",28.75,30.00,0,332.73,385.93,77.6,73.0,0.641,1362647.7,1362647.7,7208,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677224,644877.00
07/09/2019 09:00,2,2.658,ACTIVE,213.51,356.48,60.043,1562677204,"201051344001135","174011545737251",28.71,29.30,0,331.53,386.53,77.3,72.7,0.636,1349976.4,1349976.4,7205,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677225,644878.00
07/09/2019 09:00,2,2.545,ACTIVE,213.96,355.58,60.038,1562677204,"201051344000983","174011545737251",28.77,28.30,0,332.43,385.03,74.2,69.7,0.619,1366029.4,1366029.4,7206,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677226,644879.00
07/09/2019 09:00,2,2.695,ACTIVE,213.74,357.38,60.038,1562677204,"201051344001203","174011545737251",28.82,29.30,0,332.13,388.64,78.6,74.0,0.663,1357949.0,1357949.0,7220,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677227,644880.00
07/09/2019 09:00,2,2.662,ACTIVE,213.06,354.97,60.049,1562677204,"201051344001230","174011545737251",28.47,29.30,0,330.03,384.73,76.8,72.2,0.650,1352860.4,1352860.4,7235,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677228,644881.00
07/09/2019 09:00,2,2.619,ACTIVE,213.06,356.48,60.033,1562677204,"201051344000646","174011545737251",28.61,30.50,0,330.63,385.33,75.8,71.3,0.645,1346766.5,1346766.5,7221,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677229,644882.00
07/09/2019 09:00,2,2.627,ACTIVE,213.74,355.58,60.033,1562677204,"201051344000867","174011545737251",28.51,31.00,0,332.13,383.53,75.8,71.3,0.601,1343250.9,1343250.9,7208,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677230,644883.00
07/09/2019 09:00,2,2.578,ACTIVE,213.96,357.08,60.038,1562677204,"201051344000633","174011545737251",28.75,30.50,0,330.93,387.44,75.0,70.5,0.623,1340252.8,1340252.8,7218,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677231,644884.00
07/09/2019 09:00,2,2.707,ACTIVE,213.06,356.48,60.033,1562677204,"201051344000955","174011545737251",29.08,30.00,0,330.33,385.93,79.7,75.0,0.663,1367429.3,1367429.3,7218,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677232,644885.00
07/09/2019 09:00,2,2.525,ACTIVE,213.96,355.28,60.028,1562677204,"201051344000648","174011545737251",28.65,26.80,0,333.03,385.03,73.3,68.8,0.623,1354190.9,1354190.9,7201,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677233,644886.00
07/09/2019 09:00,2,2.584,ACTIVE,214.19,357.08,60.033,1562677204,"201051344000645","174011545737251",28.43,27.50,0,333.33,385.63,74.4,69.9,0.614,1359736.6,1359736.6,7205,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677233,644887.00
07/09/2019 09:00,2,2.516,ACTIVE,213.74,355.28,60.038,1562677204,"201051344000569","174011545737251",28.88,28.80,0,332.73,385.33,73.7,69.2,0.619,1376647.7,1376647.7,7208,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677234,644888.00
07/09/2019 09:00,2,2.641,ACTIVE,213.96,360.99,60.022,1562677204,"179051228000119","174011545737251",28.73,30.30,0,332.43,388.94,76.8,72.3,0.658,162903.5,162903.5,7271,0,0,0,L,46974696,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562677235,644889.00
07/09/2019 09:15,2,3.145,ACTIVE,214.87,345.66,60.001,1562678104,"201051344000579","174011545737251",28.63,34.00,0,331.83,387.74,91.2,86.1,0.424,1377897.9,1377897.9,7216,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678105,644890.00
07/09/2019 09:15,2,3.246,ACTIVE,214.87,344.76,60.022,1562678104,"201051344001025","174011545737251",28.15,34.30,0,330.33,388.04,92.5,87.4,0.424,1362503.9,1362503.9,7209,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678106,644891.00
07/09/2019 09:15,2,3.264,ACTIVE,215.09,346.86,60.001,1562678104,"201051344001093","174011545737251",28.31,33.00,0,330.33,388.64,93.6,88.4,0.433,1344711.1,1344711.1,7226,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678107,644892.00
07/09/2019 09:15,2,3.021,ACTIVE,215.09,345.06,60.012,1562678104,"201051344000458","174011545737251",28.49,34.80,0,331.23,390.14,87.3,82.3,0.420,1358908.5,1358908.5,7201,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678108,644893.00
07/09/2019 09:15,2,3.242,ACTIVE,214.41,345.06,60.033,1562678104,"201051344000890","174011545737251",28.19,33.00,0,329.73,387.44,92.5,87.4,0.424,1359915.4,1359915.4,7213,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678109,644894.00
07/09/2019 09:15,2,0.102,ACTIVE,214.87,300.57,60.006,1562678104,"201051344000988","174011545737251",22.28,27.30,0,295.46,316.80,2.3,0.3,0.000,1035774.1,1035774.1,7211,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678110,644895.00
07/09/2019 09:15,2,3.090,ACTIVE,215.32,346.26,60.017,1562678104,"201051344000582","174011545737251",28.49,31.80,0,330.63,388.04,89.1,84.1,0.424,1337350.2,1337350.2,7205,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678111,644896.00
07/09/2019 09:15,2,3.168,ACTIVE,214.41,345.36,60.001,1562678104,"201051344000868","174011545737251",28.07,30.80,0,329.73,387.74,90.1,85.0,0.415,1345298.7,1345298.7,7203,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678112,644897.00
07/09/2019 09:15,2,3.031,ACTIVE,215.32,346.86,60.006,1562678104,"201051344000576","174011545737251",28.63,31.50,0,330.33,391.94,87.9,82.9,0.420,1361799.3,1361799.3,7223,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678113,644898.00
07/09/2019 09:15,2,3.133,ACTIVE,214.87,346.56,60.012,1562678104,"201051344001158","174011545737251",28.23,31.50,0,330.33,388.64,89.6,84.6,0.429,1339128.2,1339128.2,7206,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678113,644899.00
07/09/2019 09:15,2,3.088,ACTIVE,214.87,345.96,60.001,1562678104,"201051344000917","174011545737251",28.53,33.80,0,329.43,385.93,89.3,84.3,0.415,1354365.7,1354365.7,7222,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678114,644900.00
07/09/2019 09:15,2,3.168,ACTIVE,214.64,350.17,60.006,1562678104,"201051344000417","174011545737251",18.45,32.60,0,324.32,374.21,59.2,55.2,0.482,1073260.7,1073260.7,7228,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678115,644901.00
07/09/2019 09:15,2,3.168,ACTIVE,214.64,346.56,60.001,1562678104,"201051344000685","174011545737251",28.13,31.80,0,330.03,387.14,90.2,85.2,0.442,1360528.8,1360528.8,7214,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678116,644902.00
07/09/2019 09:15,2,3.197,ACTIVE,215.32,346.56,59.996,1562678104,"201051344000651","174011545737251",28.27,34.00,0,331.53,389.24,91.6,86.5,0.420,1354604.4,1354604.4,7212,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678117,644903.00
07/09/2019 09:15,2,3.113,ACTIVE,213.96,345.06,60.028,1562678104,"201051344000594","174011545737251",28.39,33.00,0,329.13,386.83,89.5,84.5,0.411,1365009.3,1365009.3,7212,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678118,644904.00
07/09/2019 09:15,2,3.160,ACTIVE,215.09,346.26,60.006,1562678104,"201051344000469","174011545737251",28.27,31.80,0,329.43,389.24,90.5,85.4,0.442,1345043.1,1345043.1,7216,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678119,644905.00
07/09/2019 09:15,2,3.188,ACTIVE,215.09,346.26,60.043,1562678104,"201051344000585","174011545737251",28.27,33.30,0,331.53,386.53,91.2,86.1,0.429,1369662.5,1369662.5,7206,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678120,644906.00
07/09/2019 09:15,2,2.980,ACTIVE,215.54,346.86,60.006,1562678104,"201051344000853","174011545737251",29.08,32.80,0,332.13,388.34,87.9,82.9,0.411,1367923.3,1367923.3,7209,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678121,644907.00
07/09/2019 09:15,2,3.043,ACTIVE,214.41,345.06,60.006,1562678104,"201051344001145","174011545737251",28.75,32.20,0,331.23,386.53,88.5,83.5,0.411,1369199.5,1369199.5,7230,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678122,644908.00
07/09/2019 09:15,2,3.223,ACTIVE,214.64,346.26,59.985,1562678104,"201051344000438","174011545737251",28.25,34.00,0,329.73,390.14,92.2,87.1,0.424,1362668.1,1362668.1,7209,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678123,644909.00
07/09/2019 09:15,2,3.242,ACTIVE,214.64,344.76,59.985,1562678104,"201051344001135","174011545737251",27.99,32.60,0,329.43,387.14,92.0,86.9,0.420,1349996.6,1349996.6,7206,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678124,644910.00
07/09/2019 09:15,2,3.006,ACTIVE,214.87,345.36,60.022,1562678104,"201051344000983","174011545737251",29.08,31.80,0,330.33,388.94,88.6,83.6,0.420,1366048.8,1366048.8,7207,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678125,644911.00
07/09/2019 09:15,2,3.271,ACTIVE,214.87,345.66,60.006,1562678104,"201051344001203","174011545737251",28.23,32.80,0,331.53,389.54,93.5,88.4,0.442,1357969.6,1357969.6,7221,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678126,644912.00
07/09/2019 09:15,2,3.135,ACTIVE,213.96,344.45,60.017,1562678104,"201051344001230","174011545737251",28.77,33.30,0,329.13,386.83,91.2,86.1,0.429,1352880.5,1352880.5,7236,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678127,644913.00
07/09/2019 09:15,2,3.172,ACTIVE,213.96,345.66,60.017,1562678104,"201051344000646","174011545737251",28.13,34.80,0,327.92,388.34,90.3,85.3,0.424,1346786.4,1346786.4,7222,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678128,644914.00
07/09/2019 09:15,2,3.123,ACTIVE,214.64,343.85,60.012,1562678104,"201051344000867","174011545737251",28.47,35.20,0,330.03,385.63,90.1,85.0,0.398,1343270.7,1343270.7,7209,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678129,644915.00
07/09/2019 09:15,2,3.084,ACTIVE,214.64,345.96,60.012,1562678104,"201051344000633","174011545737251",28.55,33.30,0,332.13,387.14,89.2,84.2,0.411,1340272.4,1340272.4,7219,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678129,644916.00
07/09/2019 09:15,2,3.254,ACTIVE,214.19,345.36,60.012,1562678104,"201051344000955","174011545737251",28.55,35.40,0,329.43,387.74,94.1,88.9,0.433,1367450.2,1367450.2,7219,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678130,644917.00
07/09/2019 09:15,2,3.027,ACTIVE,214.87,345.06,60.017,1562678104,"201051344000648","174011545737251",28.45,30.00,0,332.13,388.64,87.3,82.3,0.415,1354210.0,1354210.0,7202,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678131,644918.00
07/09/2019 09:15,2,3.094,ACTIVE,215.09,346.56,60.001,1562678104,"201051344000645","174011545737251",28.25,30.80,0,331.83,388.04,88.5,83.5,0.407,1359756.0,1359756.0,7206,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678132,644919.00
07/09/2019 09:15,2,3.039,ACTIVE,214.87,345.66,60.017,1562678104,"201051344000569","174011545737251",28.57,32.20,0,330.33,388.04,87.9,82.9,0.420,1376667.1,1376667.1,7209,0,0,0,L,1122011218,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678133,644920.00
07/09/2019 09:15,2,3.141,ACTIVE,214.87,351.07,60.012,1562678104,"179051228000119","174011545737251",28.59,34.00,0,332.73,391.64,91.0,85.9,0.438,162923.6,162923.6,7272,0,0,0,L,46974696,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562678134,644921.00
07/09/2019 09:30,2,3.510,ACTIVE,215.77,348.06,59.985,1562679004,"201051344000579","174011545737251",28.57,36.30,0,330.33,372.11,101.6,96.1,0.468,1377919.3,1377919.3,7217,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679006,644922.00
07/09/2019 09:30,2,3.619,ACTIVE,215.09,347.46,59.996,1562679004,"201051344001025","174011545737251",28.17,36.30,0,328.82,370.00,103.3,97.8,0.477,1362525.7,1362525.7,7210,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679007,644923.00
07/09/2019 09:30,2,3.627,ACTIVE,215.32,348.36,60.006,1562679004,"201051344001093","174011545737251",28.17,35.00,0,329.43,370.90,103.4,97.9,0.473,1344732.9,1344732.9,7227,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679008,644924.00
07/09/2019 09:30,2,3.416,ACTIVE,216.00,347.16,59.996,1562679004,"201051344000458","174011545737251",28.37,35.60,0,329.13,371.21,98.1,92.8,0.468,1358929.1,1358929.1,7202,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679008,644925.00
07/09/2019 09:30,2,3.562,ACTIVE,214.64,346.56,59.990,1562679004,"201051344000890","174011545737251",28.53,35.20,0,329.13,370.00,102.9,97.4,0.477,1359937.1,1359937.1,7214,0,0,0,L,1122011218,1,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679009,644926.00
07/09/2019 09:30,2,0.100,ACTIVE,215.77,301.77,59.996,1562679004,"201051344000988","174011545737251",22.32,28.30,0,293.66,302.68,2.3,0.3,0.000,1035774.2,1035774.2,7212,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679010,644927.00
07/09/2019 09:30,2,3.498,ACTIVE,215.54,348.36,60.001,1562679004,"201051344000582","174011545737251",28.29,33.80,0,329.13,370.30,100.2,94.7,0.477,1337371.2,1337371.2,7206,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679011,644928.00
07/09/2019 09:30,2,3.549,ACTIVE,215.32,347.46,60.006,1562679004,"201051344000868","174011545737251",28.21,32.00,0,329.13,370.30,101.4,96.0,0.468,1345319.9,1345319.9,7204,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679012,644929.00
07/09/2019 09:30,2,3.439,ACTIVE,216.22,348.66,59.990,1562679004,"201051344000576","174011545737251",28.51,32.60,0,330.03,372.71,99.3,94.0,0.473,1361820.0,1361820.0,7224,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679013,644930.00
07/09/2019 09:30,2,3.516,ACTIVE,216.00,347.16,59.990,1562679004,"201051344001158","174011545737251",28.37,33.50,0,329.43,372.11,101.0,95.6,0.468,1339149.3,1339149.3,7207,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679014,644931.00
07/09/2019 09:30,2,3.570,ACTIVE,215.09,346.86,60.006,1562679004,"201051344000917","174011545737251",27.83,36.50,0,327.62,369.10,100.7,95.2,0.464,1354386.7,1354386.7,7223,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679015,644932.00
07/09/2019 09:30,2,3.588,ACTIVE,214.87,353.17,59.996,1562679004,"201051344000417","174011545737251",18.39,35.00,0,325.52,380.22,66.8,62.6,0.548,1073274.4,1073274.4,7229,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679016,644933.00
07/09/2019 09:30,2,3.576,ACTIVE,214.64,347.46,59.990,1562679004,"201051344000685","174011545737251",28.21,33.50,0,328.82,370.00,102.2,96.7,0.499,1360550.0,1360550.0,7215,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679017,644934.00
07/09/2019 09:30,2,3.625,ACTIVE,215.54,348.36,59.980,1562679004,"201051344000651","174011545737251",28.17,36.00,0,329.73,371.51,103.4,97.9,0.464,1354625.9,1354625.9,7213,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679018,644935.00
07/09/2019 09:30,2,3.551,ACTIVE,215.09,346.86,59.990,1562679004,"201051344000594","174011545737251",28.27,35.20,0,328.82,369.40,101.7,96.2,0.460,1365030.4,1365030.4,7213,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679019,644936.00
07/09/2019 09:30,2,3.531,ACTIVE,216.00,348.36,59.953,1562679004,"201051344000469","174011545737251",28.65,33.00,0,329.13,373.01,102.3,96.8,0.495,1345064.4,1345064.4,7217,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679020,644937.00
07/09/2019 09:30,2,3.645,ACTIVE,215.54,348.66,59.980,1562679004,"201051344000585","174011545737251",28.11,35.40,0,329.13,370.60,103.8,98.2,0.491,1369684.1,1369684.1,7207,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679021,644938.00
07/09/2019 09:30,2,3.494,ACTIVE,216.45,349.56,59.985,1562679004,"201051344000853","174011545737251",28.41,35.40,0,329.73,372.71,100.6,95.2,0.468,1367944.1,1367944.1,7210,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679022,644939.00
07/09/2019 09:30,2,3.529,ACTIVE,214.87,346.56,59.980,1562679004,"201051344001145","174011545737251",28.25,33.50,0,329.43,370.00,101.0,95.5,0.473,1369220.4,1369220.4,7231,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679023,644940.00
07/09/2019 09:30,2,3.625,ACTIVE,214.87,347.76,59.996,1562679004,"201051344000438","174011545737251",28.47,36.30,0,329.43,370.90,104.4,98.8,0.486,1362689.8,1362689.8,7210,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679024,644941.00
07/09/2019 09:30,2,3.629,ACTIVE,214.87,346.86,59.980,1562679004,"201051344001135","174011545737251",28.41,34.80,0,329.43,370.30,104.4,98.9,0.477,1350018.4,1350018.4,7207,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679024,644942.00
07/09/2019 09:30,2,3.508,ACTIVE,216.00,347.76,59.990,1562679004,"201051344000983","174011545737251",28.53,33.30,0,329.73,372.11,101.3,95.9,0.482,1366069.9,1366069.9,7208,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679025,644943.00
07/09/2019 09:30,2,3.721,ACTIVE,215.32,347.76,59.980,1562679004,"201051344001203","174011545737251",28.17,35.20,0,329.73,372.41,106.2,100.5,0.504,1357991.7,1357991.7,7222,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679026,644944.00
07/09/2019 09:30,2,3.605,ACTIVE,214.41,345.96,59.990,1562679004,"201051344001230","174011545737251",28.45,35.20,0,328.52,369.70,103.9,98.4,0.495,1352902.0,1352902.0,7237,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679027,644945.00
07/09/2019 09:30,2,3.604,ACTIVE,214.41,346.56,59.985,1562679004,"201051344000646","174011545737251",28.25,37.00,0,328.22,370.30,103.1,97.6,0.477,1346807.8,1346807.8,7223,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679028,644946.00
07/09/2019 09:30,2,3.582,ACTIVE,215.54,346.26,59.990,1562679004,"201051344000867","174011545737251",28.27,36.50,0,328.82,369.40,102.6,97.1,0.460,1343292.0,1343292.0,7210,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679029,644947.00
07/09/2019 09:30,2,3.572,ACTIVE,215.54,348.66,59.985,1562679004,"201051344000633","174011545737251",28.09,35.80,0,330.03,373.31,101.6,96.2,0.477,1340293.5,1340293.5,7220,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679030,644948.00
07/09/2019 09:30,2,3.711,ACTIVE,214.41,346.86,59.990,1562679004,"201051344000955","174011545737251",28.35,38.60,0,328.82,373.31,106.6,100.9,0.517,1367472.4,1367472.4,7220,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679031,644949.00
07/09/2019 09:30,2,3.482,ACTIVE,215.77,347.76,59.980,1562679004,"201051344000648","174011545737251",28.29,31.30,0,329.73,372.71,99.9,94.5,0.473,1354230.7,1354230.7,7203,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679032,644950.00
07/09/2019 09:30,2,3.541,ACTIVE,216.00,347.76,60.012,1562679004,"201051344000645","174011545737251",28.21,32.00,0,330.33,373.31,101.3,95.8,0.468,1359777.0,1359777.0,7207,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679033,644951.00
07/09/2019 09:30,2,3.471,ACTIVE,215.77,347.16,59.990,1562679004,"201051344000569","174011545737251",28.65,33.30,0,329.43,372.11,100.7,95.3,0.473,1376687.9,1376687.9,7210,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679034,644952.00
07/09/2019 09:30,2,3.574,ACTIVE,215.77,353.47,59.985,1562679004,"179051228000119","174011545737251",28.69,35.80,0,332.43,374.21,103.8,98.3,0.504,162945.1,162945.1,7273,0,0,0,L,46974696,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679035,644953.00
07/09/2019 09:45,2,3.369,ACTIVE,215.77,346.26,59.975,1562679904,"201051344000579","174011545737251",28.35,37.30,0,331.53,376.01,96.7,91.4,0.446,1377942.4,1377942.4,7218,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679906,644954.00
07/09/2019 09:45,2,3.426,ACTIVE,214.87,346.56,59.975,1562679904,"201051344001025","174011545737251",28.35,37.50,0,330.33,372.41,98.4,93.1,0.451,1362549.2,1362549.2,7211,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679906,644955.00
07/09/2019 09:45,2,3.400,ACTIVE,215.09,346.56,59.975,1562679904,"201051344001093","174011545737251",28.39,36.80,0,332.73,372.41,97.8,92.4,0.451,1344756.4,1344756.4,7228,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679907,644956.00
07/09/2019 09:45,2,3.244,ACTIVE,215.54,346.56,59.975,1562679904,"201051344000458","174011545737251",28.45,37.30,0,334.24,372.41,93.5,88.3,0.429,1358951.4,1358951.4,7203,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679908,644957.00
07/09/2019 09:45,2,3.412,ACTIVE,214.41,345.66,59.985,1562679904,"201051344000890","174011545737251",28.15,37.00,0,330.33,371.21,97.3,92.0,0.446,1359960.4,1359960.4,7215,0,0,0,L,1122011218,1,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679909,644958.00
07/09/2019 09:45,2,0.098,ACTIVE,215.54,301.17,59.996,1562679904,"201051344000988","174011545737251",22.26,29.00,0,297.57,303.58,2.2,0.2,0.000,1035774.3,1035774.3,7213,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679910,644959.00
07/09/2019 09:45,2,3.338,ACTIVE,215.32,347.76,59.990,1562679904,"201051344000582","174011545737251",28.03,35.00,0,332.73,371.81,94.8,89.5,0.451,1337393.9,1337393.9,7207,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679911,644960.00
07/09/2019 09:45,2,3.330,ACTIVE,215.09,346.86,59.975,1562679904,"201051344000868","174011545737251",28.37,32.80,0,333.33,371.51,95.7,90.5,0.442,1345342.8,1345342.8,7205,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679912,644961.00
07/09/2019 09:45,2,3.258,ACTIVE,216.22,348.36,59.975,1562679904,"201051344000576","174011545737251",28.31,33.30,0,334.24,373.91,93.5,88.3,0.446,1361842.4,1361842.4,7225,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679913,644962.00
07/09/2019 09:45,2,3.354,ACTIVE,216.00,346.86,59.980,1562679904,"201051344001158","174011545737251",28.05,34.30,0,333.03,373.61,95.3,90.0,0.446,1339172.1,1339172.1,7208,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679914,644963.00
07/09/2019 09:45,2,3.316,ACTIVE,214.87,346.56,60.012,1562679904,"201051344000917","174011545737251",28.07,38.40,0,329.73,373.01,94.3,89.1,0.429,1354409.3,1354409.3,7224,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679915,644964.00
07/09/2019 09:45,2,3.363,ACTIVE,214.87,351.37,59.980,1562679904,"201051344000417","174011545737251",18.29,36.80,0,327.92,379.32,62.4,58.3,0.513,1073289.3,1073289.3,7230,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679916,644965.00
07/09/2019 09:45,2,3.316,ACTIVE,214.64,345.96,59.969,1562679904,"201051344000685","174011545737251",28.33,35.00,0,332.13,370.90,95.2,89.9,0.468,1360572.9,1360572.9,7216,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679917,644966.00
07/09/2019 09:45,2,3.381,ACTIVE,215.54,346.56,60.017,1562679904,"201051344000651","174011545737251",28.17,37.50,0,333.33,373.31,96.5,91.2,0.446,1354649.2,1354649.2,7214,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679918,644967.00
07/09/2019 09:45,2,3.252,ACTIVE,214.87,345.66,59.980,1562679904,"201051344000594","174011545737251",28.75,37.30,0,330.93,370.30,94.8,89.5,0.433,1365053.2,1365053.2,7214,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679919,644968.00
07/09/2019 09:45,2,3.359,ACTIVE,215.77,348.06,59.985,1562679904,"201051344000469","174011545737251",28.07,34.30,0,333.03,374.81,95.5,90.2,0.464,1345087.4,1345087.4,7218,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679920,644969.00
07/09/2019 09:45,2,3.410,ACTIVE,215.32,346.86,59.975,1562679904,"201051344000585","174011545737251",28.17,36.50,0,332.73,371.81,97.4,92.1,0.455,1369707.4,1369707.4,7208,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679920,644970.00
07/09/2019 09:45,2,3.279,ACTIVE,216.45,348.06,59.985,1562679904,"201051344000853","174011545737251",28.29,36.00,0,334.24,373.01,94.0,88.8,0.442,1367966.7,1367966.7,7211,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679921,644971.00
07/09/2019 09:45,2,3.275,ACTIVE,214.87,346.56,59.980,1562679904,"201051344001145","174011545737251",28.33,35.00,0,333.33,370.60,94.0,88.8,0.438,1369243.0,1369243.0,7232,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679922,644972.00
07/09/2019 09:45,2,3.395,ACTIVE,215.09,346.56,59.990,1562679904,"201051344000438","174011545737251",28.15,37.80,0,333.03,371.51,96.9,91.6,0.451,1362713.2,1362713.2,7211,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679923,644973.00
07/09/2019 09:45,2,3.434,ACTIVE,214.64,345.66,59.996,1562679904,"201051344001135","174011545737251",28.05,35.80,0,332.43,370.90,97.5,92.2,0.446,1350041.8,1350041.8,7208,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679924,644974.00
07/09/2019 09:45,2,3.264,ACTIVE,216.00,347.76,59.985,1562679904,"201051344000983","174011545737251",28.61,34.80,0,333.33,372.71,94.6,89.4,0.446,1366092.5,1366092.5,7209,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679925,644975.00
07/09/2019 09:45,2,3.455,ACTIVE,215.32,346.86,59.990,1562679904,"201051344001203","174011545737251",28.15,36.00,0,333.33,373.31,98.5,93.2,0.468,1358015.4,1358015.4,7223,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679926,644976.00
07/09/2019 09:45,2,3.359,ACTIVE,214.41,344.76,59.985,1562679904,"201051344001230","174011545737251",28.21,37.00,0,328.22,370.60,96.0,90.7,0.460,1352925.1,1352925.1,7238,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679927,644977.00
07/09/2019 09:45,2,3.359,ACTIVE,214.41,345.36,59.985,1562679904,"201051344000646","174011545737251",28.19,38.80,0,329.13,372.41,95.9,90.6,0.438,1346830.8,1346830.8,7224,0,0,0,L,1122011218,1,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679928,644978.00
07/09/2019 09:45,2,3.348,ACTIVE,215.54,346.56,59.980,1562679904,"201051344000867","174011545737251",28.17,38.20,0,332.43,370.00,95.5,90.2,0.433,1343314.9,1343314.9,7211,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679929,644979.00
07/09/2019 09:45,2,3.303,ACTIVE,215.77,347.76,59.980,1562679904,"201051344000633","174011545737251",28.27,36.50,0,331.83,374.21,94.6,89.4,0.438,1340316.2,1340316.2,7221,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679930,644980.00
07/09/2019 09:45,2,3.443,ACTIVE,214.41,345.66,59.996,1562679904,"201051344000955","174011545737251",28.31,40.20,0,326.42,373.31,98.7,93.3,0.473,1367496.1,1367496.1,7221,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679931,644981.00
07/09/2019 09:45,2,3.254,ACTIVE,216.00,346.26,59.964,1562679904,"201051344000648","174011545737251",28.17,32.20,0,333.93,373.31,92.8,87.6,0.442,1354253.0,1354253.0,7204,0,0,0,L,1122011218,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679932,644982.00
07/09/2019 09:45,2,3.295,ACTIVE,216.22,347.76,59.985,1562679904,"201051344000645","174011545737251",28.17,33.30,0,333.63,373.91,94.0,88.8,0.433,1359799.5,1359799.5,7208,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679933,644983.00
07/09/2019 09:45,2,3.287,ACTIVE,215.77,347.46,59.990,1562679904,"201051344000569","174011545737251",28.15,34.50,0,333.33,372.71,93.8,88.6,0.442,1376710.4,1376710.4,7211,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679934,644984.00
07/09/2019 09:45,2,3.307,ACTIVE,215.77,352.27,59.980,1562679904,"179051228000119","174011545737251",28.77,37.30,0,333.33,375.11,96.4,91.1,0.464,162968.3,162968.3,7274,0,0,0,L,46974696,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562679935,644985.00
07/09/2019 10:00,2,3.941,ACTIVE,215.32,348.66,60.059,1562680804,"201051344000579","174011545737251",28.07,38.20,0,323.41,379.02,112.0,106.2,0.539,1377966.6,1377966.6,7219,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680806,644986.00
07/09/2019 10:00,2,3.949,ACTIVE,214.41,346.56,60.054,1562680804,"201051344001025","174011545737251",28.55,38.60,0,323.11,377.82,114.2,108.3,0.521,1362573.8,1362573.8,7212,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680807,644987.00
07/09/2019 10:00,2,3.967,ACTIVE,214.41,348.66,60.054,1562680804,"201051344001093","174011545737251",28.29,37.00,0,323.72,376.62,113.8,107.9,0.530,1344780.8,1344780.8,7229,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680808,644988.00
07/09/2019 10:00,2,3.807,ACTIVE,215.32,348.36,60.028,1562680804,"201051344000458","174011545737251",28.33,38.40,0,323.72,377.22,109.2,103.4,0.526,1358974.8,1358974.8,7204,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680808,644989.00
07/09/2019 10:00,2,3.990,ACTIVE,213.51,346.56,60.022,1562680804,"201051344000890","174011545737251",28.01,38.40,0,321.31,374.51,113.1,107.2,0.526,1359984.8,1359984.8,7216,0,0,0,L,1122011218,1,122.68,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680809,644990.00
07/09/2019 10:00,2,0.098,ACTIVE,215.09,301.47,60.017,1562680804,"201051344000988","174011545737251",22.28,29.80,0,288.55,303.58,2.2,0.2,0.000,1035774.3,1035774.3,7214,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680810,644991.00
07/09/2019 10:00,2,3.930,ACTIVE,214.41,348.66,60.028,1562680804,"201051344000582","174011545737251",27.91,35.80,0,322.81,374.21,111.2,105.4,0.535,1337417.7,1337417.7,7208,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680811,644992.00
07/09/2019 10:00,2,3.941,ACTIVE,214.41,347.76,60.006,1562680804,"201051344000868","174011545737251",28.03,34.80,0,323.11,375.11,112.0,106.2,0.521,1345366.8,1345366.8,7206,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680812,644993.00
07/09/2019 10:00,2,3.818,ACTIVE,215.32,349.56,60.022,1562680804,"201051344000576","174011545737251",28.41,34.50,0,322.21,376.62,109.9,104.1,0.530,1361865.9,1361865.9,7226,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680813,644994.00
07/09/2019 10:00,2,3.977,ACTIVE,215.32,348.36,59.985,1562680804,"201051344001158","174011545737251",27.75,35.40,0,323.41,378.42,111.8,105.9,0.530,1339196.0,1339196.0,7209,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680814,644995.00
07/09/2019 10:00,2,3.889,ACTIVE,214.19,347.76,60.012,1562680804,"201051344000917","174011545737251",28.29,39.50,0,320.41,372.11,111.4,105.6,0.517,1354433.2,1354433.2,7225,0,0,0,L,1122011218,1,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680815,644996.00
07/09/2019 10:00,2,3.922,ACTIVE,213.74,352.87,59.985,1562680804,"201051344000417","174011545737251",18.43,38.80,0,314.40,382.03,73.3,68.8,0.614,1073304.8,1073304.8,7231,0,0,0,L,1122011218,1,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680816,644997.00
07/09/2019 10:00,2,3.957,ACTIVE,213.74,347.76,60.038,1562680804,"201051344000685","174011545737251",28.05,36.50,0,322.21,374.21,112.4,106.6,0.552,1360597.0,1360597.0,7217,0,0,0,L,1122011218,1,123.14,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680817,644998.00
07/09/2019 10:00,2,3.992,ACTIVE,214.64,347.16,60.017,1562680804,"201051344000651","174011545737251",28.23,38.60,0,322.81,376.62,114.2,108.3,0.517,1354673.6,1354673.6,7215,0,0,0,L,1122011218,1,123.36,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680818,644999.00
07/09/2019 10:00,2,3.936,ACTIVE,214.19,348.06,60.022,1562680804,"201051344000594","174011545737251",28.07,39.00,0,318.91,373.01,111.9,106.1,0.513,1365077.1,1365077.1,7215,0,0,0,L,1122011218,1,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680819,645000.00
07/09/2019 10:00,2,3.906,ACTIVE,215.32,348.96,60.017,1562680804,"201051344000469","174011545737251",28.49,35.20,0,323.72,378.72,112.7,106.8,0.548,1345111.5,1345111.5,7219,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680820,645001.00
07/09/2019 10:00,2,4.068,ACTIVE,214.64,349.26,60.017,1562680804,"201051344000585","174011545737251",27.85,37.80,0,322.51,376.01,114.8,108.8,0.544,1369732.1,1369732.1,7209,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680821,645002.00
07/09/2019 10:00,2,3.883,ACTIVE,215.77,349.86,60.028,1562680804,"201051344000853","174011545737251",28.25,38.00,0,323.72,376.01,111.2,105.4,0.517,1367990.4,1367990.4,7212,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680822,645003.00
