ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 10:00,2,3.922,ACTIVE,213.74,346.86,60.049,1562680804,"201051344001145","174011545737251",27.97,36.50,0,322.81,373.31,111.2,105.4,0.521,1369266.8,1369266.8,7233,0,0,0,L,1122011218,1,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680823,645004.00
07/09/2019 10:00,2,4.012,ACTIVE,213.96,348.66,60.028,1562680804,"201051344000438","174011545737251",28.11,39.80,0,322.81,373.91,114.2,108.3,0.530,1362737.7,1362737.7,7212,0,0,0,L,1122011218,1,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680824,645005.00
07/09/2019 10:00,2,4.049,ACTIVE,213.96,346.86,60.038,1562680804,"201051344001135","174011545737251",27.99,37.00,0,319.21,373.91,114.8,108.9,0.535,1350066.4,1350066.4,7209,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680824,645006.00
07/09/2019 10:00,2,3.902,ACTIVE,215.32,349.26,60.017,1562680804,"201051344000983","174011545737251",28.31,35.60,0,323.72,376.31,111.9,106.1,0.526,1366116.4,1366116.4,7210,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680825,645007.00
07/09/2019 10:00,2,4.107,ACTIVE,214.19,347.46,60.022,1562680804,"201051344001203","174011545737251",27.97,37.50,0,322.21,376.92,116.3,110.3,0.557,1358040.3,1358040.3,7224,0,0,0,L,1122011218,1,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680826,645008.00
07/09/2019 10:00,2,3.998,ACTIVE,213.29,346.56,60.049,1562680804,"201051344001230","174011545737251",28.05,38.40,0,318.00,372.41,113.6,107.7,0.544,1352949.4,1352949.4,7239,0,0,0,L,1122011218,1,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680827,645009.00
07/09/2019 10:00,2,3.973,ACTIVE,213.29,346.86,60.017,1562680804,"201051344000646","174011545737251",28.21,41.00,0,318.30,374.21,113.5,107.6,0.535,1346855.0,1346855.0,7225,0,0,0,L,1122011218,1,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680828,645010.00
07/09/2019 10:00,2,4.004,ACTIVE,214.64,347.46,60.022,1562680804,"201051344000867","174011545737251",27.91,38.80,0,321.91,373.01,113.2,107.4,0.517,1343339.0,1343339.0,7212,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680829,645011.00
07/09/2019 10:00,2,3.912,ACTIVE,214.87,349.86,60.017,1562680804,"201051344000633","174011545737251",28.29,37.80,0,322.51,376.62,112.1,106.3,0.521,1340340.1,1340340.1,7222,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680830,645012.00
07/09/2019 10:00,2,4.100,ACTIVE,213.29,347.46,60.017,1562680804,"201051344000955","174011545737251",28.07,40.00,0,318.30,373.31,116.5,110.5,0.561,1367521.0,1367521.0,7222,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680831,645013.00
07/09/2019 10:00,2,3.832,ACTIVE,214.87,348.06,60.017,1562680804,"201051344000648","174011545737251",28.41,33.50,0,324.02,377.22,110.3,104.5,0.526,1354276.4,1354276.4,7205,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680832,645014.00
07/09/2019 10:00,2,3.920,ACTIVE,215.09,349.56,60.017,1562680804,"201051344000645","174011545737251",28.11,34.50,0,324.02,376.62,111.5,105.7,0.517,1359823.3,1359823.3,7209,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680833,645015.00
07/09/2019 10:00,2,3.922,ACTIVE,215.09,348.66,60.012,1562680804,"201051344000569","174011545737251",28.15,36.00,0,323.41,376.01,111.8,106.0,0.526,1376734.2,1376734.2,7212,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680834,645016.00
07/09/2019 10:00,2,3.959,ACTIVE,215.09,354.07,59.996,1562680804,"179051228000119","174011545737251",28.55,38.40,0,323.41,377.82,114.4,108.5,0.557,162992.7,162992.7,7275,0,0,0,L,46974696,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562680835,645017.00
07/09/2019 10:15,2,4.367,ACTIVE,216.22,351.97,59.990,1562681704,"201051344000579","174011545737251",27.83,39.30,0,330.63,386.23,123.1,116.9,0.588,1377995.6,1377995.6,7220,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681706,645018.00
07/09/2019 10:15,2,4.473,ACTIVE,215.09,349.26,59.996,1562681704,"201051344001025","174011545737251",27.81,40.00,0,329.73,385.03,126.0,119.7,0.579,1362603.5,1362603.5,7213,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681707,645019.00
07/09/2019 10:15,2,4.367,ACTIVE,215.09,350.77,60.001,1562681704,"201051344001093","174011545737251",28.13,38.40,0,332.43,385.33,124.5,118.2,0.579,1344810.3,1344810.3,7230,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681708,645020.00
07/09/2019 10:15,2,4.227,ACTIVE,216.22,350.47,60.001,1562681704,"201051344000458","174011545737251",27.95,39.50,0,331.53,382.63,119.7,113.6,0.570,1359003.0,1359003.0,7205,0,0,0,L,1122011218,1,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681709,645021.00
07/09/2019 10:15,2,4.443,ACTIVE,214.41,347.76,59.985,1562681704,"201051344000890","174011545737251",27.49,40.60,0,329.73,381.42,123.8,117.5,0.579,1360014.0,1360014.0,7217,0,0,0,L,1122011218,1,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681710,645022.00
07/09/2019 10:15,2,0.096,ACTIVE,216.22,302.98,60.006,1562681704,"201051344000988","174011545737251",22.11,31.00,0,297.26,304.78,2.1,0.2,0.000,1035774.3,1035774.3,7215,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681711,645023.00
07/09/2019 10:15,2,4.361,ACTIVE,215.32,349.86,59.990,1562681704,"201051344000582","174011545737251",27.51,37.30,0,331.83,385.33,121.5,115.3,0.579,1337446.4,1337446.4,7209,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681712,645024.00
07/09/2019 10:15,2,4.371,ACTIVE,215.54,350.77,59.996,1562681704,"201051344000868","174011545737251",27.49,35.60,0,332.13,384.43,121.7,115.6,0.566,1345395.7,1345395.7,7207,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681713,645025.00
07/09/2019 10:15,2,4.189,ACTIVE,216.45,351.07,59.990,1562681704,"201051344000576","174011545737251",28.13,36.00,0,332.73,383.23,119.2,113.1,0.570,1361894.2,1361894.2,7227,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681714,645026.00
07/09/2019 10:15,2,4.354,ACTIVE,216.22,351.37,59.996,1562681704,"201051344001158","174011545737251",27.43,37.30,0,332.73,383.53,121.0,114.8,0.579,1339224.8,1339224.8,7210,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681715,645027.00
07/09/2019 10:15,2,4.301,ACTIVE,214.87,348.36,59.996,1562681704,"201051344000917","174011545737251",27.83,41.00,0,331.83,383.53,121.2,115.1,0.561,1354461.9,1354461.9,7226,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681716,645028.00
07/09/2019 10:15,2,4.350,ACTIVE,214.64,344.45,59.996,1562681704,"201051344000417","174011545737251",18.03,41.80,0,328.52,387.14,79.5,74.8,0.362,1073323.5,1073323.5,7232,0,0,0,L,1122011218,1,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681717,645029.00
07/09/2019 10:15,2,4.332,ACTIVE,214.41,348.66,59.969,1562681704,"201051344000685","174011545737251",27.85,38.00,0,330.33,383.83,122.1,116.0,0.597,1360626.0,1360626.0,7218,0,0,0,L,1122011218,1,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681717,645030.00
07/09/2019 10:15,2,4.396,ACTIVE,215.54,350.77,60.017,1562681704,"201051344000651","174011545737251",27.81,39.00,0,331.83,384.43,123.7,117.5,0.570,1354703.0,1354703.0,7216,0,0,0,L,1122011218,1,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681718,645031.00
07/09/2019 10:15,2,4.275,ACTIVE,215.09,348.96,59.990,1562681704,"201051344000594","174011545737251",27.87,40.60,0,331.53,382.63,120.7,114.6,0.557,1365105.9,1365105.9,7216,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681719,645032.00
07/09/2019 10:15,2,4.301,ACTIVE,216.22,349.56,59.948,1562681704,"201051344000469","174011545737251",27.89,37.00,0,332.73,384.43,121.5,115.4,0.570,1345140.5,1345140.5,7220,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681720,645033.00
07/09/2019 10:15,2,4.445,ACTIVE,215.54,349.56,59.996,1562681704,"201051344000585","174011545737251",27.63,38.80,0,331.83,384.43,124.3,118.0,0.588,1369761.7,1369761.7,7210,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681721,645034.00
07/09/2019 10:15,2,4.209,ACTIVE,216.67,351.67,59.990,1562681704,"201051344000853","174011545737251",28.05,39.80,0,333.33,383.23,119.4,113.4,0.561,1368019.0,1368019.0,7213,0,0,0,L,1122011218,1,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681722,645035.00
07/09/2019 10:15,2,4.258,ACTIVE,214.64,348.96,60.028,1562681704,"201051344001145","174011545737251",27.89,37.80,0,332.13,383.83,120.2,114.1,0.566,1369295.5,1369295.5,7234,0,0,0,L,1122011218,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681723,645036.00
07/09/2019 10:15,2,4.348,ACTIVE,215.09,349.26,59.948,1562681704,"201051344000438","174011545737251",27.83,41.50,0,332.43,385.33,122.6,116.4,0.570,1362767.0,1362767.0,7213,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681724,645037.00
07/09/2019 10:15,2,4.385,ACTIVE,215.09,348.96,59.996,1562681704,"201051344001135","174011545737251",27.77,39.00,0,332.13,384.13,123.3,117.1,0.566,1350095.9,1350095.9,7210,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681725,645038.00
07/09/2019 10:15,2,4.264,ACTIVE,216.22,349.56,59.990,1562681704,"201051344000983","174011545737251",27.71,37.50,0,332.73,384.13,119.6,113.5,0.570,1366145.2,1366145.2,7211,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681726,645039.00
07/09/2019 10:15,2,4.398,ACTIVE,215.32,350.47,60.022,1562681704,"201051344001203","174011545737251",27.91,38.80,0,333.03,385.93,124.3,118.1,0.597,1358070.2,1358070.2,7225,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681727,645040.00
07/09/2019 10:15,2,4.316,ACTIVE,214.19,348.06,60.028,1562681704,"201051344001230","174011545737251",27.73,39.80,0,328.52,380.52,121.2,115.1,0.583,1352978.5,1352978.5,7240,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681728,645041.00
07/09/2019 10:15,2,4.322,ACTIVE,214.19,348.06,60.006,1562681704,"201051344000646","174011545737251",27.71,42.80,0,329.43,380.82,121.4,115.3,0.575,1346884.2,1346884.2,7226,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681729,645042.00
07/09/2019 10:15,2,4.252,ACTIVE,215.77,348.66,59.975,1562681704,"201051344000867","174011545737251",27.87,40.00,0,331.83,383.53,120.0,113.9,0.548,1343367.9,1343367.9,7213,0,0,0,L,1122011218,1,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681730,645043.00
07/09/2019 10:15,2,4.266,ACTIVE,215.77,351.37,59.990,1562681704,"201051344000633","174011545737251",27.53,39.50,0,332.13,382.63,119.0,112.9,0.548,1340368.7,1340368.7,7223,0,0,0,L,1122011218,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681731,645044.00
07/09/2019 10:15,2,4.420,ACTIVE,214.41,348.36,60.006,1562681704,"201051344000955","174011545737251",27.57,40.60,0,329.73,381.73,123.5,117.2,0.588,1367550.8,1367550.8,7223,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681732,645045.00
07/09/2019 10:15,2,4.133,ACTIVE,216.00,350.77,59.985,1562681704,"201051344000648","174011545737251",27.91,34.80,0,333.63,383.53,116.9,110.9,0.557,1354304.6,1354304.6,7206,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681733,645046.00
07/09/2019 10:15,2,4.264,ACTIVE,216.22,350.17,60.006,1562681704,"201051344000645","174011545737251",27.31,36.00,0,333.03,383.23,117.9,111.9,0.539,1359851.8,1359851.8,7210,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681734,645047.00
07/09/2019 10:15,2,4.221,ACTIVE,215.77,350.77,59.996,1562681704,"201051344000569","174011545737251",27.63,38.00,0,332.13,384.43,118.2,112.1,0.561,1376762.7,1376762.7,7213,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681734,645048.00
07/09/2019 10:15,2,4.266,ACTIVE,216.00,355.58,59.975,1562681704,"179051228000119","174011545737251",27.91,40.00,0,334.24,385.03,120.6,114.5,0.588,163021.9,163021.9,7276,0,0,0,L,46974696,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562681735,645049.00
07/09/2019 10:30,2,2.258,ACTIVE,213.74,353.17,59.996,1562682604,"201051344000579","174011545737251",28.57,37.00,0,320.41,388.94,65.3,61.2,0.539,1378013.9,1378013.9,7221,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682606,645050.00
07/09/2019 10:30,2,2.330,ACTIVE,213.29,353.77,59.996,1562682604,"201051344001025","174011545737251",27.99,37.80,0,317.70,389.24,66.0,61.8,0.544,1362622.0,1362622.0,7214,0,0,0,L,1122011218,1,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682606,645051.00
07/09/2019 10:30,2,2.219,ACTIVE,213.74,353.77,60.001,1562682604,"201051344001093","174011545737251",28.53,36.00,0,318.61,387.74,64.2,60.0,0.535,1344828.2,1344828.2,7231,0,0,0,L,1122011218,1,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682607,645052.00
07/09/2019 10:30,2,2.248,ACTIVE,213.51,352.57,59.996,1562682604,"201051344000458","174011545737251",28.07,36.50,0,317.70,386.83,63.9,59.8,0.544,1359020.6,1359020.6,7206,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682608,645053.00
07/09/2019 10:30,2,2.328,ACTIVE,213.06,352.87,59.964,1562682604,"201051344000890","174011545737251",27.97,37.30,0,318.30,388.04,66.0,61.7,0.544,1360032.2,1360032.2,7218,0,0,0,L,1122011218,1,122.23,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682609,645054.00
07/09/2019 10:30,2,0.094,ACTIVE,213.51,305.38,60.001,1562682604,"201051344000988","174011545737251",22.03,30.80,0,295.46,312.29,2.1,0.1,0.000,1035774.4,1035774.4,7216,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682610,645055.00
07/09/2019 10:30,2,2.273,ACTIVE,213.74,353.47,60.006,1562682604,"201051344000582","174011545737251",27.99,35.20,0,317.10,388.34,64.5,60.3,0.548,1337464.1,1337464.1,7210,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682611,645056.00
07/09/2019 10:30,2,2.334,ACTIVE,213.29,352.27,59.996,1562682604,"201051344000868","174011545737251",28.05,33.50,0,316.50,386.23,66.3,62.1,0.530,1345413.6,1345413.6,7208,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682612,645057.00
07/09/2019 10:30,2,2.244,ACTIVE,213.96,354.97,60.012,1562682604,"201051344000576","174011545737251",28.53,33.50,0,318.00,387.44,64.9,60.7,0.552,1361911.7,1361911.7,7228,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682613,645058.00
07/09/2019 10:30,2,2.354,ACTIVE,213.74,354.67,59.996,1562682604,"201051344001158","174011545737251",27.87,34.80,0,318.30,387.14,66.4,62.2,0.561,1339242.6,1339242.6,7211,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682614,645059.00
07/09/2019 10:30,2,2.305,ACTIVE,213.51,352.87,60.001,1562682604,"201051344000917","174011545737251",28.05,38.60,0,318.91,385.93,65.5,61.3,0.557,1354479.5,1354479.5,7227,0,0,0,L,1122011218,1,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682615,645060.00
07/09/2019 10:30,2,2.338,ACTIVE,213.29,347.16,60.006,1562682604,"201051344000417","174011545737251",18.53,39.00,0,319.21,384.73,43.9,40.4,0.362,1073335.0,1073335.0,7233,0,0,0,L,1122011218,1,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682616,645061.00
07/09/2019 10:30,2,2.342,ACTIVE,213.29,353.77,60.001,1562682604,"201051344000685","174011545737251",28.11,35.40,0,316.20,387.14,66.8,62.5,0.588,1360643.7,1360643.7,7219,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682617,645062.00
07/09/2019 10:30,2,2.387,ACTIVE,213.96,354.67,59.996,1562682604,"201051344000651","174011545737251",28.09,37.50,0,320.41,388.34,67.9,63.6,0.544,1354721.0,1354721.0,7217,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682618,645063.00
07/09/2019 10:30,2,2.361,ACTIVE,213.06,352.27,59.996,1562682604,"201051344000594","174011545737251",28.15,38.20,0,317.40,385.33,67.4,63.1,0.557,1365123.6,1365123.6,7217,0,0,0,L,1122011218,1,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682619,645064.00
07/09/2019 10:30,2,2.352,ACTIVE,213.96,354.97,60.001,1562682604,"201051344000469","174011545737251",28.43,34.50,0,316.80,388.04,67.7,63.4,0.592,1345158.4,1345158.4,7221,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682620,645065.00
07/09/2019 10:30,2,2.436,ACTIVE,213.96,354.37,59.996,1562682604,"201051344000585","174011545737251",28.41,36.50,0,317.10,388.34,70.1,65.7,0.592,1369780.1,1369780.1,7211,0,0,0,L,1122011218,1,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682621,645066.00
07/09/2019 10:30,2,2.328,ACTIVE,214.41,355.88,59.996,1562682604,"201051344000853","174011545737251",28.43,36.50,0,319.51,387.74,67.0,62.8,0.557,1368036.6,1368036.6,7214,0,0,0,L,1122011218,1,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682622,645067.00
07/09/2019 10:30,2,2.355,ACTIVE,213.29,353.17,60.001,1562682604,"201051344001145","174011545737251",28.05,35.40,0,317.40,386.83,66.9,62.7,0.561,1369313.1,1369313.1,7235,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682623,645068.00
07/09/2019 10:30,2,2.344,ACTIVE,213.51,354.07,59.953,1562682604,"201051344000438","174011545737251",28.75,38.20,0,316.50,388.64,68.2,63.9,0.575,1362785.0,1362785.0,7214,0,0,0,L,1122011218,1,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682624,645069.00
07/09/2019 10:30,2,2.424,ACTIVE,213.29,352.87,60.028,1562682604,"201051344001135","174011545737251",28.31,36.30,0,318.30,388.34,69.5,65.1,0.561,1350114.2,1350114.2,7211,0,0,0,L,1122011218,1,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682624,645070.00
07/09/2019 10:30,2,2.332,ACTIVE,213.96,354.37,60.001,1562682604,"201051344000983","174011545737251",28.55,35.00,0,318.00,387.14,67.4,63.1,0.566,1366163.0,1366163.0,7212,0,0,0,L,1122011218,1,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682625,645071.00
07/09/2019 10:30,2,2.389,ACTIVE,213.51,354.07,59.990,1562682604,"201051344001203","174011545737251",28.39,36.30,0,318.30,389.84,68.7,64.3,0.583,1358088.3,1358088.3,7226,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682626,645072.00
07/09/2019 10:30,2,2.324,ACTIVE,212.83,352.57,59.996,1562682604,"201051344001230","174011545737251",28.33,36.50,0,314.40,385.33,66.7,62.4,0.566,1352996.1,1352996.1,7241,0,0,0,L,1122011218,1,122.01,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682627,645073.00
07/09/2019 10:30,2,2.363,ACTIVE,212.61,352.87,59.985,1562682604,"201051344000646","174011545737251",28.15,39.30,0,315.00,386.53,67.4,63.1,0.561,1346902.1,1346902.1,7227,0,0,0,L,1122011218,1,122.01,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682629,645074.00
07/09/2019 10:30,2,2.338,ACTIVE,213.51,352.27,59.996,1562682604,"201051344000867","174011545737251",28.25,37.50,0,319.21,384.73,66.9,62.6,0.548,1343385.6,1343385.6,7214,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682630,645075.00
07/09/2019 10:30,2,2.285,ACTIVE,213.74,355.28,60.006,1562682604,"201051344000633","174011545737251",28.39,36.50,0,318.91,386.23,65.8,61.5,0.566,1340386.2,1340386.2,7224,0,0,0,L,1122011218,1,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682631,645076.00
07/09/2019 10:30,2,2.359,ACTIVE,212.83,352.87,59.996,1562682604,"201051344000955","174011545737251",28.61,38.80,0,317.10,386.53,68.3,64.0,0.575,1367569.0,1367569.0,7224,0,0,0,L,1122011218,1,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682632,645077.00
07/09/2019 10:30,2,2.248,ACTIVE,213.74,353.47,59.996,1562682604,"201051344000648","174011545737251",28.37,32.40,0,316.80,387.14,64.6,60.5,0.552,1354321.8,1354321.8,7207,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682633,645078.00
07/09/2019 10:30,2,2.295,ACTIVE,213.96,353.17,59.985,1562682604,"201051344000645","174011545737251",27.95,33.30,0,317.70,386.83,65.0,60.8,0.544,1359869.1,1359869.1,7211,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682634,645079.00
07/09/2019 10:30,2,2.268,ACTIVE,213.74,353.17,59.996,1562682604,"201051344000569","174011545737251",28.53,35.20,0,317.70,387.14,65.5,61.3,0.557,1376780.2,1376780.2,7214,0,0,0,L,1122011218,1,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682635,645080.00
07/09/2019 10:30,2,2.332,ACTIVE,213.74,357.38,60.001,1562682604,"179051228000119","174011545737251",28.37,37.00,0,316.50,390.44,67.0,62.7,0.575,163039.8,163039.8,7277,0,0,0,L,46974696,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562682636,645081.00
07/09/2019 10:45,2,4.412,ACTIVE,215.32,349.86,59.975,1562683504,"201051344000579","174011545737251",28.51,39.00,0,318.30,387.44,127.4,121.0,0.592,1378035.0,1378035.0,7222,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683505,645082.00
07/09/2019 10:45,2,4.574,ACTIVE,214.64,348.96,59.959,1562683504,"201051344001025","174011545737251",27.83,38.40,0,318.30,388.04,128.9,122.5,0.597,1362643.4,1362643.4,7215,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683506,645083.00
07/09/2019 10:45,2,4.400,ACTIVE,214.87,349.86,59.996,1562683504,"201051344001093","174011545737251",28.59,37.50,0,318.30,388.34,127.4,121.0,0.597,1344849.2,1344849.2,7232,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683507,645084.00
07/09/2019 10:45,2,4.348,ACTIVE,215.32,350.17,60.001,1562683504,"201051344000458","174011545737251",28.15,37.80,0,317.10,387.44,124.0,117.7,0.592,1359041.2,1359041.2,7207,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683508,645085.00
07/09/2019 10:45,2,4.508,ACTIVE,213.96,348.36,60.033,1562683504,"201051344000890","174011545737251",27.95,38.40,0,317.70,387.14,127.6,121.2,0.597,1360053.5,1360053.5,7219,0,0,0,L,1122011218,1,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683509,645086.00
07/09/2019 10:45,2,0.098,ACTIVE,215.09,301.47,59.980,1562683504,"201051344000988","174011545737251",22.40,30.80,0,295.46,313.50,2.2,0.2,0.000,1035774.4,1035774.4,7217,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683510,645087.00
07/09/2019 10:45,2,4.422,ACTIVE,214.87,350.17,59.996,1562683504,"201051344000582","174011545737251",27.89,36.80,0,316.80,388.64,125.0,118.7,0.597,1337484.8,1337484.8,7211,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683511,645088.00
07/09/2019 10:45,2,4.482,ACTIVE,214.41,349.26,60.012,1562683504,"201051344000868","174011545737251",27.85,34.00,0,317.70,388.04,126.5,120.2,0.592,1345434.6,1345434.6,7209,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683512,645089.00
07/09/2019 10:45,2,4.332,ACTIVE,215.54,351.07,59.996,1562683504,"201051344000576","174011545737251",28.29,34.50,0,319.81,389.24,124.1,117.9,0.588,1361932.3,1361932.3,7229,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683513,645090.00
07/09/2019 10:45,2,4.479,ACTIVE,215.32,348.96,59.996,1562683504,"201051344001158","174011545737251",27.63,36.00,0,319.21,389.54,125.3,119.0,0.592,1339263.6,1339263.6,7212,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683514,645091.00
07/09/2019 10:45,2,4.361,ACTIVE,214.64,348.36,59.990,1562683504,"201051344000917","174011545737251",28.21,40.20,0,318.91,385.93,124.7,118.4,0.592,1354500.3,1354500.3,7228,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683515,645092.00
07/09/2019 10:45,2,4.367,ACTIVE,214.19,344.15,60.001,1562683504,"201051344000417","174011545737251",18.45,39.30,0,315.90,385.33,81.6,76.8,0.371,1073348.6,1073348.6,7234,0,0,0,L,1122011218,1,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683516,645093.00
07/09/2019 10:45,2,4.402,ACTIVE,213.96,348.96,59.990,1562683504,"201051344000685","174011545737251",28.15,36.80,0,316.80,387.14,125.5,119.2,0.619,1360664.8,1360664.8,7220,0,0,0,L,1122011218,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683516,645094.00
07/09/2019 10:45,2,4.443,ACTIVE,215.09,349.56,59.980,1562683504,"201051344000651","174011545737251",28.13,39.00,0,319.81,387.14,126.5,120.2,0.570,1354742.3,1354742.3,7218,0,0,0,L,1122011218,1,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683517,645095.00
07/09/2019 10:45,2,4.336,ACTIVE,213.96,348.66,59.996,1562683504,"201051344000594","174011545737251",28.39,38.80,0,317.70,386.83,124.7,118.5,0.575,1365144.7,1365144.7,7218,0,0,0,L,1122011218,1,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683518,645096.00
07/09/2019 10:45,2,4.404,ACTIVE,215.32,350.47,59.990,1562683504,"201051344000469","174011545737251",28.01,35.80,0,317.70,390.14,125.0,118.7,0.605,1345179.6,1345179.6,7222,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683519,645097.00
07/09/2019 10:45,2,4.467,ACTIVE,215.09,350.17,59.953,1562683504,"201051344000585","174011545737251",27.97,37.80,0,318.91,387.74,126.6,120.3,0.601,1369801.8,1369801.8,7212,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683520,645098.00
07/09/2019 10:45,2,4.311,ACTIVE,215.54,351.07,59.990,1562683504,"201051344000853","174011545737251",28.29,37.50,0,321.01,389.24,123.5,117.3,0.588,1368057.6,1368057.6,7215,0,0,0,L,1122011218,1,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683521,645099.00
07/09/2019 10:45,2,4.348,ACTIVE,214.19,348.96,59.985,1562683504,"201051344001145","174011545737251",28.07,37.00,0,318.30,386.83,123.6,117.4,0.583,1369334.1,1369334.1,7236,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683522,645100.00
07/09/2019 10:45,2,4.416,ACTIVE,214.41,350.17,59.990,1562683504,"201051344000438","174011545737251",28.17,38.60,0,318.61,387.44,126.0,119.7,0.588,1362806.5,1362806.5,7215,0,0,0,L,1122011218,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683523,645101.00
07/09/2019 10:45,2,4.492,ACTIVE,214.64,349.26,60.001,1562683504,"201051344001135","174011545737251",27.79,37.80,0,318.91,388.04,126.5,120.1,0.583,1350135.9,1350135.9,7212,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683524,645102.00
07/09/2019 10:45,2,4.307,ACTIVE,215.54,349.56,59.985,1562683504,"201051344000983","174011545737251",28.49,36.30,0,319.81,388.34,124.2,118.0,0.588,1366184.2,1366184.2,7213,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683525,645103.00
07/09/2019 10:45,2,4.488,ACTIVE,214.87,349.26,59.996,1562683504,"201051344001203","174011545737251",28.13,37.50,0,318.91,389.54,127.9,121.6,0.614,1358110.1,1358110.1,7227,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683526,645104.00
07/09/2019 10:45,2,4.434,ACTIVE,213.74,347.46,59.969,1562683504,"201051344001230","174011545737251",27.93,38.20,0,312.29,385.93,125.3,119.0,0.597,1353017.4,1353017.4,7242,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683527,645105.00
07/09/2019 10:45,2,4.406,ACTIVE,213.74,349.26,60.001,1562683504,"201051344000646","174011545737251",28.09,40.00,0,318.61,386.23,125.3,119.1,0.601,1346923.4,1346923.4,7228,0,0,0,L,1122011218,1,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683528,645106.00
07/09/2019 10:45,2,4.396,ACTIVE,214.64,347.76,59.985,1562683504,"201051344000867","174011545737251",28.15,39.00,0,319.21,385.63,125.3,119.0,0.566,1343407.0,1343407.0,7215,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683529,645107.00
07/09/2019 10:45,2,4.406,ACTIVE,215.09,350.47,59.985,1562683504,"201051344000633","174011545737251",27.83,37.00,0,320.41,388.64,124.2,118.0,0.597,1340407.3,1340407.3,7225,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683530,645108.00
07/09/2019 10:45,2,4.508,ACTIVE,213.96,349.26,59.990,1562683504,"201051344000955","174011545737251",28.03,39.80,0,318.00,385.93,127.9,121.5,0.614,1367590.9,1367590.9,7225,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683531,645109.00
07/09/2019 10:45,2,4.305,ACTIVE,215.32,348.96,59.996,1562683504,"201051344000648","174011545737251",28.09,33.30,0,316.80,388.64,122.5,116.3,0.583,1354342.7,1354342.7,7208,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683532,645110.00
07/09/2019 10:45,2,4.299,ACTIVE,215.54,349.26,60.001,1562683504,"201051344000645","174011545737251",28.35,34.50,0,319.21,388.94,123.3,117.1,0.570,1359890.2,1359890.2,7212,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683533,645111.00
07/09/2019 10:45,2,4.336,ACTIVE,215.32,350.47,59.985,1562683504,"201051344000569","174011545737251",28.15,36.00,0,318.00,388.64,123.7,117.5,0.588,1376801.4,1376801.4,7215,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683533,645112.00
07/09/2019 10:45,2,4.428,ACTIVE,215.09,354.67,59.996,1562683504,"179051228000119","174011545737251",28.07,38.20,0,316.20,391.04,125.9,119.6,0.614,163061.5,163061.5,7278,0,0,0,L,46974696,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562683534,645113.00
07/09/2019 11:00,2,6.070,ACTIVE,217.13,357.38,60.028,1562684404,"201051344000579","174011545737251",27.39,42.30,0,327.92,397.05,168.3,160.5,0.795,1378072.5,1378072.5,7223,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684405,645114.00
07/09/2019 11:00,2,6.309,ACTIVE,216.67,357.08,60.028,1562684404,"201051344001025","174011545737251",26.72,43.40,0,327.92,396.15,170.7,162.8,0.760,1362681.4,1362681.4,7216,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684406,645115.00
07/09/2019 11:00,2,6.166,ACTIVE,216.67,357.08,59.990,1562684404,"201051344001093","174011545737251",27.12,40.80,0,330.93,395.55,169.3,161.5,0.787,1344886.9,1344886.9,7233,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684407,645116.00
07/09/2019 11:00,2,6.039,ACTIVE,217.13,355.88,60.022,1562684404,"201051344000458","174011545737251",27.08,40.40,0,330.93,394.95,165.6,157.9,0.787,1359077.9,1359077.9,7208,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684408,645117.00
07/09/2019 11:00,2,6.215,ACTIVE,215.54,354.67,60.022,1562684404,"201051344000890","174011545737251",26.78,41.80,0,332.13,396.15,168.6,160.8,0.765,1360091.0,1360091.0,7220,0,0,0,L,1122011218,1,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684409,645118.00
07/09/2019 11:00,2,0.094,ACTIVE,217.13,303.88,60.022,1562684404,"201051344000988","174011545737251",21.97,32.40,0,297.57,305.68,2.1,0.1,0.000,1035774.4,1035774.4,7218,0,0,0,L,1122011218,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684410,645119.00
07/09/2019 11:00,2,6.115,ACTIVE,216.90,357.98,60.028,1562684404,"201051344000582","174011545737251",26.92,39.80,0,331.23,394.95,166.6,158.9,0.787,1337521.8,1337521.8,7212,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684411,645120.00
07/09/2019 11:00,2,6.121,ACTIVE,216.22,355.58,60.033,1562684404,"201051344000868","174011545737251",27.12,38.00,0,332.13,395.85,167.8,160.0,0.765,1345472.0,1345472.0,7210,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684412,645121.00
07/09/2019 11:00,2,6.041,ACTIVE,217.58,357.68,60.012,1562684404,"201051344000576","174011545737251",27.21,38.20,0,331.83,394.05,166.5,158.8,0.778,1361969.3,1361969.3,7230,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684413,645122.00
07/09/2019 11:00,2,6.119,ACTIVE,217.58,356.18,60.049,1562684404,"201051344001158","174011545737251",26.94,39.80,0,330.93,394.65,167.0,159.3,0.778,1339300.7,1339300.7,7213,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684414,645123.00
07/09/2019 11:00,2,6.102,ACTIVE,216.90,357.38,60.038,1562684404,"201051344000917","174011545737251",27.04,42.80,0,330.93,393.75,167.1,159.3,0.787,1354537.4,1354537.4,7229,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684415,645124.00
07/09/2019 11:00,2,5.973,ACTIVE,216.45,351.07,60.017,1562684404,"201051344000417","174011545737251",17.91,42.80,0,330.33,376.92,108.2,102.6,0.499,1073372.7,1073372.7,7235,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684416,645125.00
07/09/2019 11:00,2,6.164,ACTIVE,216.22,356.18,60.038,1562684404,"201051344000685","174011545737251",27.02,39.50,0,331.83,394.95,168.7,160.9,0.818,1360702.2,1360702.2,7221,0,0,0,L,1122011218,1,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684417,645126.00
07/09/2019 11:00,2,6.189,ACTIVE,217.58,358.88,59.990,1562684404,"201051344000651","174011545737251",27.08,42.30,0,331.83,394.95,169.6,161.8,0.765,1354780.2,1354780.2,7219,0,0,0,L,1122011218,1,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684418,645127.00
07/09/2019 11:00,2,6.068,ACTIVE,216.22,353.77,60.017,1562684404,"201051344000594","174011545737251",27.21,43.20,0,328.52,394.95,167.1,159.4,0.773,1365182.1,1365182.1,7219,0,0,0,L,1122011218,1,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684418,645128.00
07/09/2019 11:00,2,6.055,ACTIVE,218.26,358.88,60.028,1562684404,"201051344000469","174011545737251",27.51,39.30,0,331.53,397.35,168.8,161.0,0.800,1345217.2,1345217.2,7223,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684419,645129.00
07/09/2019 11:00,2,6.225,ACTIVE,217.80,358.58,60.017,1562684404,"201051344000585","174011545737251",27.06,41.30,0,331.53,394.05,170.5,162.6,0.795,1369839.8,1369839.8,7213,0,0,0,L,1122011218,1,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684420,645130.00
07/09/2019 11:00,2,6.004,ACTIVE,218.26,357.38,60.006,1562684404,"201051344000853","174011545737251",27.55,41.30,0,333.63,394.05,167.4,159.7,0.773,1368094.9,1368094.9,7216,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684421,645131.00
07/09/2019 11:00,2,6.076,ACTIVE,216.45,355.58,60.006,1562684404,"201051344001145","174011545737251",27.12,39.80,0,331.83,394.35,166.8,159.0,0.773,1369371.2,1369371.2,7237,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684422,645132.00
07/09/2019 11:00,2,6.184,ACTIVE,217.13,358.28,60.006,1562684404,"201051344000438","174011545737251",27.06,43.00,0,331.83,396.45,169.5,161.7,0.787,1362844.3,1362844.3,7216,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684423,645133.00
07/09/2019 11:00,2,6.150,ACTIVE,217.13,355.88,60.001,1562684404,"201051344001135","174011545737251",27.23,40.60,0,331.53,394.95,169.7,161.9,0.773,1350173.8,1350173.8,7213,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684424,645134.00
07/09/2019 11:00,2,6.002,ACTIVE,218.03,357.08,60.006,1562684404,"201051344000983","174011545737251",27.63,39.80,0,331.23,394.95,167.9,160.1,0.787,1366221.6,1366221.6,7214,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684425,645135.00
07/09/2019 11:00,2,6.312,ACTIVE,217.58,357.38,60.001,1562684404,"201051344001203","174011545737251",26.92,41.50,0,330.63,398.56,172.0,164.1,0.809,1358148.6,1358148.6,7228,0,0,0,L,1122011218,1,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684426,645136.00
07/09/2019 11:00,2,6.160,ACTIVE,216.00,353.77,60.006,1562684404,"201051344001230","174011545737251",27.02,41.30,0,328.52,395.55,168.4,160.7,0.800,1353055.1,1353055.1,7243,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684427,645137.00
07/09/2019 11:00,2,6.148,ACTIVE,216.22,357.98,60.012,1562684404,"201051344000646","174011545737251",27.04,44.50,0,329.73,395.55,168.4,160.6,0.782,1346961.0,1346961.0,7229,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684428,645138.00
07/09/2019 11:00,2,6.139,ACTIVE,217.13,354.97,59.996,1562684404,"201051344000867","174011545737251",27.08,43.00,0,330.03,393.45,168.3,160.6,0.765,1343444.6,1343444.6,7216,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684429,645139.00
07/09/2019 11:00,2,6.107,ACTIVE,216.90,357.08,60.001,1562684404,"201051344000633","174011545737251",27.00,40.80,0,330.93,394.05,167.0,159.3,0.782,1340444.6,1340444.6,7226,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684430,645140.00
07/09/2019 11:00,2,6.256,ACTIVE,216.22,355.58,60.001,1562684404,"201051344000955","174011545737251",27.00,43.00,0,328.52,400.96,171.0,163.1,0.826,1367629.2,1367629.2,7226,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684431,645141.00
07/09/2019 11:00,2,6.014,ACTIVE,217.35,356.78,59.996,1562684404,"201051344000648","174011545737251",27.10,36.80,0,331.83,394.65,165.0,157.4,0.782,1354379.5,1354379.5,7209,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684432,645142.00
07/09/2019 11:00,2,6.164,ACTIVE,217.58,356.18,59.990,1562684404,"201051344000645","174011545737251",26.72,37.50,0,331.83,393.45,166.9,159.2,0.760,1359927.4,1359927.4,7213,0,0,0,L,1122011218,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684432,645143.00
07/09/2019 11:00,2,6.006,ACTIVE,217.58,357.08,59.985,1562684404,"201051344000569","174011545737251",27.43,39.80,0,331.53,394.95,166.8,159.1,0.778,1376838.6,1376838.6,7216,0,0,0,L,1122011218,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684433,645144.00
07/09/2019 11:00,2,6.062,ACTIVE,217.58,362.19,60.033,1562684404,"179051228000119","174011545737251",27.69,41.80,0,331.53,399.76,169.9,162.1,0.826,163099.5,163099.5,7279,0,0,0,L,46974696,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562684434,645145.00
