ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 11:15,2,6.322,ACTIVE,218.03,358.58,60.006,1562685304,"201051344000579","174011545737251",27.10,44.80,0,332.73,395.85,173.5,165.5,0.822,1378112.9,1378112.9,7224,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685305,645146.00
07/09/2019 11:15,2,6.445,ACTIVE,217.58,358.58,60.006,1562685304,"201051344001025","174011545737251",26.84,46.00,0,330.33,398.56,175.2,167.1,0.795,1362722.3,1362722.3,7217,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685306,645147.00
07/09/2019 11:15,2,6.408,ACTIVE,217.80,357.98,60.017,1562685304,"201051344001093","174011545737251",26.58,43.60,0,332.73,398.86,172.4,164.5,0.800,1344927.3,1344927.3,7234,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685307,645148.00
07/09/2019 11:15,2,6.225,ACTIVE,218.26,357.68,60.012,1562685304,"201051344000458","174011545737251",27.04,42.50,0,331.83,397.35,170.4,162.5,0.800,1359117.6,1359117.6,7209,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685308,645149.00
07/09/2019 11:15,2,6.375,ACTIVE,216.45,355.88,59.959,1562685304,"201051344000890","174011545737251",26.62,44.00,0,331.53,395.25,171.8,163.8,0.795,1360131.2,1360131.2,7221,0,0,0,L,1122011218,1,124.27,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685309,645150.00
07/09/2019 11:15,2,0.092,ACTIVE_NO_POWER,218.03,305.08,60.012,1562685304,"201051344000988","174011545737251",21.99,33.50,0,299.67,307.18,2.0,0.0,0.000,1035774.5,1035774.5,7219,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685310,645151.00
07/09/2019 11:15,2,6.291,ACTIVE,217.80,357.98,60.006,1562685304,"201051344000582","174011545737251",26.68,42.30,0,331.23,396.45,170.1,162.2,0.795,1337561.6,1337561.6,7213,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685311,645152.00
07/09/2019 11:15,2,6.350,ACTIVE,216.90,357.08,60.001,1562685304,"201051344000868","174011545737251",26.74,40.00,0,331.23,395.25,171.9,164.0,0.778,1345512.2,1345512.2,7211,0,0,0,L,1122011218,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685312,645153.00
07/09/2019 11:15,2,6.195,ACTIVE,218.26,357.68,60.017,1562685304,"201051344000576","174011545737251",27.19,40.00,0,332.13,395.85,170.7,162.8,0.795,1362009.1,1362009.1,7231,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685313,645154.00
07/09/2019 11:15,2,6.316,ACTIVE,218.26,357.98,60.012,1562685304,"201051344001158","174011545737251",26.72,41.00,0,332.13,395.55,171.0,163.1,0.804,1339340.7,1339340.7,7214,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685314,645155.00
07/09/2019 11:15,2,6.279,ACTIVE,217.58,358.88,60.043,1562685304,"201051344000917","174011545737251",26.82,45.30,0,330.93,396.45,170.4,162.6,0.809,1354577.2,1354577.2,7230,0,0,0,L,1122011218,1,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685315,645156.00
07/09/2019 11:15,2,6.078,ACTIVE,216.67,350.47,59.985,1562685304,"201051344000417","174011545737251",17.89,45.50,0,333.03,377.22,110.0,104.3,0.517,1073398.3,1073398.3,7236,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685316,645157.00
07/09/2019 11:15,2,6.324,ACTIVE,216.45,357.08,60.006,1562685304,"201051344000685","174011545737251",26.84,42.30,0,330.93,394.95,171.9,164.0,0.831,1360742.5,1360742.5,7222,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685316,645158.00
07/09/2019 11:15,2,6.443,ACTIVE,218.03,358.58,60.006,1562685304,"201051344000651","174011545737251",26.56,45.80,0,333.93,396.15,173.3,165.4,0.773,1354820.7,1354820.7,7220,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685317,645159.00
07/09/2019 11:15,2,6.264,ACTIVE,216.45,357.08,60.012,1562685304,"201051344000594","174011545737251",27.06,45.80,0,332.13,395.55,171.6,163.7,0.782,1365222.1,1365222.1,7220,0,0,0,L,1122011218,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685318,645160.00
07/09/2019 11:15,2,6.221,ACTIVE,218.26,357.68,60.006,1562685304,"201051344000469","174011545737251",27.45,40.80,0,331.83,396.45,173.1,165.2,0.826,1345257.6,1345257.6,7224,0,0,0,L,1122011218,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685319,645161.00
07/09/2019 11:15,2,6.432,ACTIVE,217.80,358.88,59.975,1562685304,"201051344000585","174011545737251",26.84,43.80,0,332.43,395.55,174.9,166.9,0.826,1369880.6,1369880.6,7214,0,0,0,L,1122011218,1,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685320,645162.00
07/09/2019 11:15,2,6.262,ACTIVE,218.71,359.18,60.022,1562685304,"201051344000853","174011545737251",27.10,43.80,0,335.14,397.35,171.9,164.0,0.809,1368135.0,1368135.0,7217,0,0,0,L,1122011218,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685321,645163.00
07/09/2019 11:15,2,6.307,ACTIVE,216.45,355.58,60.049,1562685304,"201051344001145","174011545737251",26.70,42.50,0,331.83,394.65,170.3,162.5,0.791,1369411.1,1369411.1,7238,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685322,645164.00
07/09/2019 11:15,2,6.365,ACTIVE,217.13,357.98,60.012,1562685304,"201051344000438","174011545737251",26.86,44.80,0,331.53,395.55,172.9,165.0,0.804,1362884.8,1362884.8,7217,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685323,645165.00
07/09/2019 11:15,2,6.453,ACTIVE,217.58,358.28,60.006,1562685304,"201051344001135","174011545737251",26.68,43.40,0,331.53,395.25,174.3,166.3,0.795,1350214.4,1350214.4,7214,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685324,645166.00
07/09/2019 11:15,2,6.270,ACTIVE,218.48,358.28,60.012,1562685304,"201051344000983","174011545737251",27.21,41.80,0,330.63,395.85,172.8,164.9,0.813,1366261.8,1366261.8,7215,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685325,645167.00
07/09/2019 11:15,2,6.461,ACTIVE,217.58,358.58,60.059,1562685304,"201051344001203","174011545737251",26.94,44.30,0,328.22,396.75,176.2,168.2,0.835,1358189.7,1358189.7,7229,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685326,645168.00
07/09/2019 11:15,2,6.311,ACTIVE,216.22,357.38,60.028,1562685304,"201051344001230","174011545737251",26.92,43.80,0,331.83,395.55,172.0,164.1,0.813,1353095.3,1353095.3,7244,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685327,645169.00
07/09/2019 11:15,2,6.324,ACTIVE,216.45,357.98,60.028,1562685304,"201051344000646","174011545737251",27.00,47.30,0,330.93,394.95,172.9,165.0,0.813,1347001.2,1347001.2,7230,0,0,0,L,1122011218,1,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685328,645170.00
07/09/2019 11:15,2,6.342,ACTIVE,217.35,355.58,60.022,1562685304,"201051344000867","174011545737251",26.92,46.00,0,330.63,394.05,172.8,164.9,0.800,1343484.8,1343484.8,7217,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685329,645171.00
07/09/2019 11:15,2,6.361,ACTIVE,217.35,357.68,60.028,1562685304,"201051344000633","174011545737251",26.62,42.50,0,331.23,394.65,171.5,163.6,0.809,1340484.6,1340484.6,7227,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685329,645172.00
07/09/2019 11:15,2,6.361,ACTIVE,216.45,356.18,60.017,1562685304,"201051344000955","174011545737251",27.15,46.20,0,331.83,394.95,174.8,166.8,0.831,1367670.0,1367670.0,7227,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685330,645173.00
07/09/2019 11:15,2,6.207,ACTIVE,217.80,358.88,60.022,1562685304,"201051344000648","174011545737251",26.98,38.80,0,331.83,395.25,169.5,161.7,0.795,1354419.0,1354419.0,7210,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685332,645174.00
07/09/2019 11:15,2,6.283,ACTIVE,218.03,357.68,60.022,1562685304,"201051344000645","174011545737251",26.98,39.30,0,333.03,394.65,171.6,163.7,0.782,1359967.4,1359967.4,7214,0,0,0,L,1122011218,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685333,645175.00
07/09/2019 11:15,2,6.229,ACTIVE,218.03,358.58,60.028,1562685304,"201051344000569","174011545737251",27.25,41.50,0,330.63,395.85,171.9,164.0,0.813,1376878.6,1376878.6,7217,0,0,0,L,1122011218,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685333,645176.00
07/09/2019 11:15,2,6.215,ACTIVE,218.03,365.49,60.065,1562685304,"179051228000119","174011545737251",27.77,44.30,0,336.34,401.56,174.8,166.8,0.844,163140.2,163140.2,7281,0,0,0,L,46974696,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562685335,645177.00
07/09/2019 11:30,2,6.244,ACTIVE,217.58,356.48,59.996,1562686204,"201051344000579","174011545737251",27.17,46.00,0,332.13,395.85,171.8,163.9,0.813,1378153.7,1378153.7,7225,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686205,645178.00
07/09/2019 11:30,2,6.467,ACTIVE,217.13,357.38,60.006,1562686204,"201051344001025","174011545737251",26.52,48.00,0,329.13,399.46,173.8,165.8,0.787,1362763.7,1362763.7,7218,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686206,645179.00
07/09/2019 11:30,2,6.268,ACTIVE,217.13,358.28,59.980,1562686204,"201051344001093","174011545737251",27.04,44.50,0,331.83,396.45,171.6,163.7,0.795,1344968.2,1344968.2,7235,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686207,645180.00
07/09/2019 11:30,2,6.176,ACTIVE,217.58,356.78,59.990,1562686204,"201051344000458","174011545737251",27.06,44.50,0,332.73,396.15,169.2,161.4,0.804,1359157.7,1359157.7,7210,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686208,645181.00
07/09/2019 11:30,2,6.383,ACTIVE,216.22,356.78,60.006,1562686204,"201051344000890","174011545737251",26.60,45.30,0,330.93,396.45,172.0,164.1,0.791,1360171.9,1360171.9,7222,0,0,0,L,1122011218,1,124.04,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686209,645182.00
07/09/2019 11:30,2,0.090,ACTIVE_NO_POWER,217.58,304.48,60.017,1562686204,"201051344000988","174011545737251",21.87,35.00,0,299.67,306.58,2.0,0.0,0.000,1035774.5,1035774.5,7220,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686210,645183.00
07/09/2019 11:30,2,6.309,ACTIVE,217.35,358.28,59.953,1562686204,"201051344000582","174011545737251",26.72,44.00,0,330.63,396.45,170.7,162.8,0.800,1337601.8,1337601.8,7214,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686211,645184.00
07/09/2019 11:30,2,6.375,ACTIVE,216.45,356.48,59.985,1562686204,"201051344000868","174011545737251",26.54,41.00,0,331.23,395.55,171.4,163.5,0.765,1345552.7,1345552.7,7212,0,0,0,L,1122011218,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686212,645185.00
07/09/2019 11:30,2,6.201,ACTIVE,217.80,356.78,60.012,1562686204,"201051344000576","174011545737251",27.12,42.00,0,331.53,396.15,170.2,162.4,0.800,1362049.2,1362049.2,7232,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686213,645186.00
07/09/2019 11:30,2,6.363,ACTIVE,217.58,357.38,60.001,1562686204,"201051344001158","174011545737251",26.50,43.40,0,331.53,395.85,170.8,162.9,0.804,1339381.0,1339381.0,7215,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686214,645187.00
07/09/2019 11:30,2,6.357,ACTIVE,216.90,357.38,60.028,1562686204,"201051344000917","174011545737251",26.66,47.00,0,330.93,394.35,171.6,163.7,0.822,1354617.6,1354617.6,7231,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686214,645188.00
07/09/2019 11:30,2,6.143,ACTIVE,216.00,350.17,60.033,1562686204,"201051344000417","174011545737251",17.89,46.80,0,331.83,377.52,111.4,105.6,0.521,1073424.1,1073424.1,7237,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686215,645189.00
07/09/2019 11:30,2,6.299,ACTIVE,216.00,357.68,60.022,1562686204,"201051344000685","174011545737251",27.29,43.00,0,331.23,396.15,174.0,166.0,0.840,1360783.2,1360783.2,7223,0,0,0,L,1122011218,1,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686216,645190.00
07/09/2019 11:30,2,6.469,ACTIVE,217.58,358.28,59.990,1562686204,"201051344000651","174011545737251",26.68,47.00,0,332.73,396.45,174.6,166.6,0.787,1354861.7,1354861.7,7221,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686217,645191.00
07/09/2019 11:30,2,6.359,ACTIVE,216.22,356.78,60.006,1562686204,"201051344000594","174011545737251",26.82,48.00,0,330.93,396.15,172.7,164.8,0.795,1365262.6,1365262.6,7221,0,0,0,L,1122011218,1,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686218,645192.00
07/09/2019 11:30,2,6.297,ACTIVE,217.80,358.28,60.006,1562686204,"201051344000469","174011545737251",27.10,42.30,0,330.93,396.45,172.8,164.9,0.826,1345298.3,1345298.3,7225,0,0,0,L,1122011218,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686219,645193.00
07/09/2019 11:30,2,6.443,ACTIVE,217.35,358.28,60.001,1562686204,"201051344000585","174011545737251",26.86,45.30,0,330.93,395.85,175.1,167.1,0.826,1369921.9,1369921.9,7215,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686220,645194.00
07/09/2019 11:30,2,6.207,ACTIVE,218.03,357.68,60.022,1562686204,"201051344000853","174011545737251",27.17,44.50,0,337.54,399.16,170.8,162.9,0.800,1368175.5,1368175.5,7218,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686221,645195.00
07/09/2019 11:30,2,6.305,ACTIVE,216.00,357.08,59.996,1562686204,"201051344001145","174011545737251",26.98,43.60,0,331.53,395.55,172.2,164.3,0.795,1369451.6,1369451.6,7239,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686222,645196.00
07/09/2019 11:30,2,6.338,ACTIVE,216.90,357.98,60.006,1562686204,"201051344000438","174011545737251",26.94,45.80,0,331.53,396.15,172.8,164.9,0.813,1362925.6,1362925.6,7218,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686223,645197.00
07/09/2019 11:30,2,6.447,ACTIVE,216.90,357.08,60.012,1562686204,"201051344001135","174011545737251",26.56,45.50,0,331.23,395.85,173.4,165.5,0.787,1350255.5,1350255.5,7215,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686224,645198.00
07/09/2019 11:30,2,6.168,ACTIVE,217.80,356.78,60.033,1562686204,"201051344000983","174011545737251",27.41,43.40,0,331.53,397.05,171.2,163.3,0.800,1366302.4,1366302.4,7216,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686225,645199.00
07/09/2019 11:30,2,6.379,ACTIVE,217.13,357.68,59.980,1562686204,"201051344001203","174011545737251",27.12,45.80,0,333.03,397.05,175.2,167.2,0.831,1358231.2,1358231.2,7230,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686226,645200.00
07/09/2019 11:30,2,6.303,ACTIVE,215.77,354.07,59.980,1562686204,"201051344001230","174011545737251",27.02,44.30,0,331.83,397.05,172.4,164.4,0.822,1353136.0,1353136.0,7245,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686227,645201.00
07/09/2019 11:30,2,6.307,ACTIVE,216.00,356.78,60.001,1562686204,"201051344000646","174011545737251",27.00,49.50,0,330.63,395.85,172.5,164.5,0.804,1347042.0,1347042.0,7231,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686228,645202.00
07/09/2019 11:30,2,6.355,ACTIVE,216.67,355.58,59.959,1562686204,"201051344000867","174011545737251",26.58,48.00,0,331.83,394.05,171.1,163.2,0.765,1343525.4,1343525.4,7218,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686229,645203.00
07/09/2019 11:30,2,6.295,ACTIVE,216.67,357.08,59.996,1562686204,"201051344000633","174011545737251",26.72,44.50,0,331.53,397.96,170.3,162.4,0.809,1340524.9,1340524.9,7228,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686230,645204.00
07/09/2019 11:30,2,6.326,ACTIVE,216.22,357.08,60.022,1562686204,"201051344000955","174011545737251",27.19,47.30,0,327.62,398.56,174.2,166.2,0.809,1367711.2,1367711.2,7228,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686230,645205.00
07/09/2019 11:30,2,6.174,ACTIVE,217.35,358.28,60.001,1562686204,"201051344000648","174011545737251",26.86,40.60,0,331.83,395.55,167.8,160.1,0.795,1354458.8,1354458.8,7211,0,0,0,L,1122011218,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686231,645206.00
07/09/2019 11:30,2,6.240,ACTIVE,217.58,357.08,60.012,1562686204,"201051344000645","174011545737251",26.80,41.30,0,332.43,395.25,169.4,161.5,0.778,1360007.6,1360007.6,7215,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686232,645207.00
07/09/2019 11:30,2,6.270,ACTIVE,217.35,356.48,59.996,1562686204,"201051344000569","174011545737251",26.74,43.60,0,330.93,395.85,169.6,161.8,0.800,1376918.9,1376918.9,7218,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686233,645208.00
07/09/2019 11:30,2,6.248,ACTIVE,217.13,363.69,59.990,1562686204,"179051228000119","174011545737251",27.23,46.40,0,338.14,401.86,172.3,164.4,0.835,163181.1,163181.1,7282,0,0,0,L,46974696,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562686234,645209.00
07/09/2019 11:45,2,6.482,ACTIVE,218.03,357.38,60.038,1562687104,"201051344000579","174011545737251",26.64,47.00,0,331.83,395.85,174.8,166.8,0.831,1378194.8,1378194.8,7226,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687106,645210.00
07/09/2019 11:45,2,6.684,ACTIVE,217.35,357.38,59.996,1562687104,"201051344001025","174011545737251",26.20,49.00,0,330.93,400.36,177.5,169.4,0.809,1362805.3,1362805.3,7219,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687107,645211.00
07/09/2019 11:45,2,6.426,ACTIVE,217.58,357.68,60.001,1562687104,"201051344001093","174011545737251",26.82,46.40,0,331.23,396.75,174.5,166.5,0.813,1345009.2,1345009.2,7236,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687108,645212.00
07/09/2019 11:45,2,6.293,ACTIVE,218.03,357.38,59.996,1562687104,"201051344000458","174011545737251",27.10,46.00,0,331.23,397.66,172.7,164.8,0.813,1359198.1,1359198.1,7211,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687109,645213.00
07/09/2019 11:45,2,6.521,ACTIVE,216.22,355.58,60.006,1562687104,"201051344000890","174011545737251",26.32,47.50,0,332.13,397.66,173.8,165.8,0.809,1360212.8,1360212.8,7223,0,0,0,L,1122011218,1,124.04,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687110,645214.00
07/09/2019 11:45,2,0.090,ACTIVE_NO_POWER,217.80,304.18,60.006,1562687104,"201051344000988","174011545737251",21.79,35.80,0,299.97,306.28,2.0,0.0,0.000,1035774.5,1035774.5,7221,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687110,645215.00
07/09/2019 11:45,2,6.428,ACTIVE,217.35,357.98,60.001,1562687104,"201051344000582","174011545737251",26.58,45.80,0,330.63,397.05,172.8,164.9,0.835,1337642.3,1337642.3,7215,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687111,645216.00
07/09/2019 11:45,2,6.523,ACTIVE,216.67,357.38,60.012,1562687104,"201051344000868","174011545737251",26.48,43.20,0,330.33,399.46,175.0,167.0,0.804,1345593.4,1345593.4,7213,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687112,645217.00
07/09/2019 11:45,2,6.283,ACTIVE,218.03,359.18,60.001,1562687104,"201051344000576","174011545737251",27.25,43.80,0,329.43,397.05,173.4,165.5,0.822,1362089.6,1362089.6,7233,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687113,645218.00
07/09/2019 11:45,2,6.547,ACTIVE,218.03,356.78,59.990,1562687104,"201051344001158","174011545737251",26.30,44.80,0,330.93,395.55,174.4,166.4,0.813,1339421.5,1339421.5,7216,0,0,0,L,1122011218,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687114,645219.00
07/09/2019 11:45,2,6.402,ACTIVE,217.13,355.58,60.006,1562687104,"201051344000917","174011545737251",26.96,47.50,0,330.63,394.95,174.8,166.8,0.826,1354658.2,1354658.2,7232,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687115,645220.00
07/09/2019 11:45,2,6.188,ACTIVE,216.45,349.26,60.012,1562687104,"201051344000417","174011545737251",17.89,48.00,0,331.83,378.12,112.2,106.3,0.530,1073450.1,1073450.1,7238,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687116,645221.00
07/09/2019 11:45,2,6.564,ACTIVE,216.22,354.97,60.001,1562687104,"201051344000685","174011545737251",26.56,45.00,0,331.53,397.35,176.7,168.6,0.857,1360824.2,1360824.2,7224,0,0,0,L,1122011218,1,124.49,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687117,645222.00
07/09/2019 11:45,2,6.607,ACTIVE,217.80,358.58,59.996,1562687104,"201051344000651","174011545737251",26.52,48.50,0,331.83,396.45,177.5,169.4,0.804,1354903.0,1354903.0,7222,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687118,645223.00
07/09/2019 11:45,2,6.412,ACTIVE,216.22,355.58,60.001,1562687104,"201051344000594","174011545737251",27.00,49.80,0,332.43,396.75,175.4,167.4,0.800,1365303.5,1365303.5,7222,0,0,0,L,1122011218,1,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687119,645224.00
07/09/2019 11:45,2,6.500,ACTIVE,218.26,357.38,60.012,1562687104,"201051344000469","174011545737251",26.82,43.60,0,330.63,396.75,176.3,168.3,0.853,1345339.4,1345339.4,7226,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687120,645225.00
07/09/2019 11:45,2,6.607,ACTIVE,217.80,358.88,59.996,1562687104,"201051344000585","174011545737251",26.74,46.80,0,330.93,395.85,178.9,170.8,0.840,1369963.6,1369963.6,7216,0,0,0,L,1122011218,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687121,645226.00
07/09/2019 11:45,2,6.355,ACTIVE,218.48,358.58,60.006,1562687104,"201051344000853","174011545737251",27.27,45.80,0,337.24,396.75,175.7,167.6,0.826,1368216.3,1368216.3,7219,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687122,645227.00
07/09/2019 11:45,2,6.523,ACTIVE,216.22,356.18,60.012,1562687104,"201051344001145","174011545737251",26.60,45.30,0,331.83,396.45,175.8,167.8,0.818,1369492.4,1369492.4,7240,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687123,645228.00
07/09/2019 11:45,2,6.633,ACTIVE,216.90,357.08,60.012,1562687104,"201051344000438","174011545737251",26.36,47.50,0,330.93,397.05,176.9,168.8,0.822,1362966.8,1362966.8,7219,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687124,645229.00
07/09/2019 11:45,2,6.666,ACTIVE,217.13,358.28,60.001,1562687104,"201051344001135","174011545737251",26.28,47.50,0,330.93,396.15,177.5,169.4,0.822,1350296.9,1350296.9,7216,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687125,645230.00
07/09/2019 11:45,2,6.412,ACTIVE,217.80,358.28,60.017,1562687104,"201051344000983","174011545737251",27.04,44.50,0,331.23,396.45,175.5,167.5,0.822,1366343.3,1366343.3,7217,0,0,0,L,1122011218,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687126,645231.00
07/09/2019 11:45,2,6.625,ACTIVE,217.35,356.48,60.012,1562687104,"201051344001203","174011545737251",26.62,47.50,0,329.43,399.76,178.5,170.4,0.844,1358273.0,1358273.0,7231,0,0,0,L,1122011218,1,124.94,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687127,645232.00
07/09/2019 11:45,2,6.523,ACTIVE,215.77,355.88,60.043,1562687104,"201051344001230","174011545737251",26.50,46.20,0,332.43,397.05,175.1,167.0,0.831,1353176.9,1353176.9,7246,0,0,0,L,1122011218,1,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687128,645233.00
07/09/2019 11:45,2,6.537,ACTIVE,216.00,356.48,60.012,1562687104,"201051344000646","174011545737251",26.46,50.60,0,330.93,398.86,175.2,167.1,0.835,1347083.0,1347083.0,7232,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687129,645234.00
07/09/2019 11:45,2,6.398,ACTIVE,216.90,355.58,60.006,1562687104,"201051344000867","174011545737251",26.92,49.80,0,321.91,400.06,174.5,166.5,0.787,1343566.3,1343566.3,7219,0,0,0,L,1122011218,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687129,645235.00
07/09/2019 11:45,2,6.420,ACTIVE,216.90,357.08,59.985,1562687104,"201051344000633","174011545737251",26.72,45.80,0,331.23,395.55,173.7,165.7,0.813,1340565.6,1340565.6,7229,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687130,645236.00
07/09/2019 11:45,2,6.637,ACTIVE,216.22,357.08,60.012,1562687104,"201051344000955","174011545737251",26.40,49.80,0,325.82,402.16,177.2,169.1,0.853,1367752.7,1367752.7,7229,0,0,0,L,1122011218,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687131,645237.00
07/09/2019 11:45,2,6.312,ACTIVE,217.58,357.38,60.012,1562687104,"201051344000648","174011545737251",26.92,42.30,0,331.83,396.15,172.3,164.4,0.813,1354499.0,1354499.0,7212,0,0,0,L,1122011218,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687132,645238.00
07/09/2019 11:45,2,6.477,ACTIVE,217.80,357.68,60.038,1562687104,"201051344000645","174011545737251",26.44,42.80,0,331.83,395.25,173.4,165.5,0.791,1360048.1,1360048.1,7216,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687133,645239.00
07/09/2019 11:45,2,6.402,ACTIVE,217.80,357.98,60.022,1562687104,"201051344000569","174011545737251",26.84,45.50,0,330.33,397.05,174.0,166.0,0.818,1376959.6,1376959.6,7219,0,0,0,L,1122011218,1,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687134,645240.00
07/09/2019 11:45,2,6.309,ACTIVE,217.58,363.09,60.022,1562687104,"179051228000119","174011545737251",27.53,48.00,0,337.84,402.16,175.8,167.7,0.849,163222.4,163222.4,7283,0,0,0,L,46974696,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562687135,645241.00
07/09/2019 12:00,2,6.053,ACTIVE,217.35,355.28,59.996,1562688004,"201051344000579","174011545737251",26.76,48.00,0,331.53,397.66,164.0,156.3,0.778,1378233.8,1378233.8,7227,0,0,0,L,1122011218,1,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688005,645242.00
07/09/2019 12:00,2,6.117,ACTIVE,216.22,354.67,59.996,1562688004,"201051344001025","174011545737251",26.56,49.80,0,330.63,397.05,164.7,157.0,0.738,1362844.7,1362844.7,7220,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688006,645243.00
07/09/2019 12:00,2,5.816,ACTIVE,216.22,354.97,60.001,1562688004,"201051344001093","174011545737251",26.96,47.30,0,331.23,396.45,158.8,151.3,0.738,1345047.8,1345047.8,7237,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688007,645244.00
07/09/2019 12:00,2,5.697,ACTIVE,217.13,354.97,59.985,1562688004,"201051344000458","174011545737251",26.90,46.40,0,329.13,398.26,155.1,147.8,0.738,1359236.5,1359236.5,7212,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688008,645245.00
07/09/2019 12:00,2,5.807,ACTIVE,215.09,352.57,60.012,1562688004,"201051344000890","174011545737251",26.60,47.50,0,327.92,397.05,156.5,149.1,0.729,1360251.5,1360251.5,7224,0,0,0,L,1122011218,1,123.59,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688009,645246.00
07/09/2019 12:00,2,0.088,ACTIVE_NO_POWER,216.90,303.28,59.990,1562688004,"201051344000988","174011545737251",21.73,36.80,0,296.96,305.68,2.0,0.0,0.000,1035774.5,1035774.5,7222,0,0,0,L,1122011218,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688010,645247.00
07/09/2019 12:00,2,5.717,ACTIVE,216.22,356.18,60.001,1562688004,"201051344000582","174011545737251",26.72,46.80,0,330.93,397.35,154.7,147.4,0.738,1337680.7,1337680.7,7216,0,0,0,L,1122011218,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688011,645248.00
07/09/2019 12:00,2,5.742,ACTIVE,215.77,353.77,60.012,1562688004,"201051344000868","174011545737251",26.72,43.20,0,327.02,396.15,155.5,148.2,0.716,1345632.0,1345632.0,7214,0,0,0,L,1122011218,1,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688012,645249.00
07/09/2019 12:00,2,5.607,ACTIVE,216.90,354.37,59.990,1562688004,"201051344000576","174011545737251",27.02,44.30,0,331.53,396.75,153.3,146.1,0.729,1362127.9,1362127.9,7234,0,0,0,L,1122011218,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688013,645250.00
07/09/2019 12:00,2,5.715,ACTIVE,216.90,353.47,60.033,1562688004,"201051344001158","174011545737251",26.56,45.50,0,331.23,395.55,153.7,146.5,0.725,1339459.9,1339459.9,7217,0,0,0,L,1122011218,1,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688014,645251.00
07/09/2019 12:00,2,5.701,ACTIVE,215.77,354.97,59.975,1562688004,"201051344000917","174011545737251",26.70,48.80,0,331.23,395.55,154.0,146.7,0.729,1354696.6,1354696.6,7233,0,0,0,L,1122011218,1,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688014,645252.00
07/09/2019 12:00,2,5.490,ACTIVE,215.32,347.76,60.001,1562688004,"201051344000417","174011545737251",17.91,49.30,0,330.33,378.12,99.6,94.2,0.477,1073474.7,1073474.7,7239,0,0,0,L,1122011218,1,123.14,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688015,645253.00
07/09/2019 12:00,2,5.793,ACTIVE,214.87,353.77,60.001,1562688004,"201051344000685","174011545737251",26.72,45.30,0,331.83,397.66,156.7,149.3,0.765,1360863.1,1360863.1,7225,0,0,0,L,1122011218,1,123.81,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688016,645254.00
07/09/2019 12:00,2,5.932,ACTIVE,216.45,355.58,59.996,1562688004,"201051344000651","174011545737251",26.38,49.50,0,331.23,396.75,158.4,151.0,0.703,1354941.9,1354941.9,7223,0,0,0,L,1122011218,1,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688017,645255.00
07/09/2019 12:00,2,5.793,ACTIVE,215.54,352.57,59.959,1562688004,"201051344000594","174011545737251",26.90,50.40,0,326.42,404.27,157.7,150.3,0.734,1365342.0,1365342.0,7223,0,0,0,L,1122011218,1,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688018,645256.00
07/09/2019 12:00,2,5.795,ACTIVE,217.13,355.58,59.990,1562688004,"201051344000469","174011545737251",27.17,44.80,0,330.93,396.75,159.4,152.0,0.778,1345378.1,1345378.1,7227,0,0,0,L,1122011218,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688019,645257.00
07/09/2019 12:00,2,6.016,ACTIVE,216.45,354.97,60.033,1562688004,"201051344000585","174011545737251",26.72,47.00,0,330.93,395.85,162.7,155.1,0.773,1370003.0,1370003.0,7217,0,0,0,L,1122011218,1,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688020,645258.00
07/09/2019 12:00,2,5.863,ACTIVE,217.80,357.08,59.985,1562688004,"201051344000853","174011545737251",26.92,46.00,0,332.43,396.75,159.9,152.4,0.742,1368254.9,1368254.9,7220,0,0,0,L,1122011218,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688021,645259.00
07/09/2019 12:00,2,5.875,ACTIVE,218.93,363.99,59.985,1562688004,"201051344001145","174011545737251",26.88,45.30,0,330.63,404.87,159.8,152.3,0.738,1369531.1,1369531.1,7241,0,0,0,L,1122011218,1,125.62,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688022,645260.00
07/09/2019 12:00,2,5.986,ACTIVE,219.16,362.49,59.990,1562688004,"201051344000438","174011545737251",26.66,48.30,0,331.53,403.37,161.7,154.1,0.747,1363005.7,1363005.7,7220,0,0,0,L,1122011218,1,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688023,645261.00
07/09/2019 12:00,2,5.932,ACTIVE,219.16,359.48,59.964,1562688004,"201051344001135","174011545737251",27.12,48.00,0,329.13,403.67,162.9,155.3,0.742,1350336.1,1350336.1,7217,0,0,0,L,1122011218,1,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688024,645262.00
07/09/2019 12:00,2,5.957,ACTIVE,220.97,362.49,59.990,1562688004,"201051344000983","174011545737251",26.96,44.80,0,330.93,410.58,162.6,155.0,0.751,1366382.1,1366382.1,7218,0,0,0,L,1122011218,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688025,645263.00
07/09/2019 12:00,2,6.137,ACTIVE,219.84,362.79,59.943,1562688004,"201051344001203","174011545737251",26.60,48.30,0,331.53,403.97,165.4,157.7,0.769,1358312.4,1358312.4,7232,0,0,0,L,1122011218,1,126.30,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688026,645264.00
07/09/2019 12:00,2,5.955,ACTIVE,218.26,358.58,59.980,1562688004,"201051344001230","174011545737251",26.90,46.20,0,326.72,403.07,162.2,154.6,0.760,1353215.5,1353215.5,7247,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688026,645265.00
07/09/2019 12:00,2,6.010,ACTIVE,218.48,361.59,59.996,1562688004,"201051344000646","174011545737251",26.68,50.20,0,326.12,406.07,162.5,154.9,0.756,1347121.7,1347121.7,7233,0,0,0,L,1122011218,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688027,645266.00
07/09/2019 12:00,2,5.975,ACTIVE,220.29,360.38,59.990,1562688004,"201051344000867","174011545737251",26.74,50.20,0,326.72,416.89,161.8,154.2,0.720,1343604.9,1343604.9,7220,0,0,0,L,1122011218,1,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688028,645267.00
07/09/2019 12:00,2,5.938,ACTIVE,220.29,361.59,59.985,1562688004,"201051344000633","174011545737251",26.60,46.80,0,317.10,411.78,159.9,152.4,0.742,1340603.9,1340603.9,7230,0,0,0,L,1122011218,1,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688029,645268.00
07/09/2019 12:00,2,6.037,ACTIVE,218.71,360.08,59.938,1562688004,"201051344000955","174011545737251",26.58,50.40,0,325.22,402.77,162.5,154.9,0.747,1367791.8,1367791.8,7230,0,0,0,L,1122011218,1,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688030,645269.00
07/09/2019 12:00,2,5.736,ACTIVE,220.74,362.19,59.975,1562688004,"201051344000648","174011545737251",27.02,42.80,0,331.53,415.99,156.8,149.5,0.734,1354536.9,1354536.9,7213,0,0,0,L,1122011218,1,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688031,645270.00
07/09/2019 12:00,2,5.738,ACTIVE,220.74,361.59,59.985,1562688004,"201051344000645","174011545737251",27.08,43.40,0,332.13,414.79,157.4,150.0,0.716,1360086.3,1360086.3,7217,0,0,0,L,1122011218,1,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688032,645271.00
07/09/2019 12:00,2,5.734,ACTIVE,220.74,363.09,59.953,1562688004,"201051344000569","174011545737251",27.10,45.80,0,331.23,416.89,157.3,149.9,0.729,1376998.0,1376998.0,7220,0,0,0,L,1122011218,1,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688033,645272.00
07/09/2019 12:00,2,5.748,ACTIVE,220.52,367.60,59.980,1562688004,"179051228000119","174011545737251",27.39,48.50,0,331.83,419.60,159.5,152.0,0.742,163261.4,163261.4,7284,0,0,0,L,46974696,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688034,645273.00
07/09/2019 12:15,2,6.723,ACTIVE,219.39,363.69,60.033,1562688904,"201051344000579","174011545737251",26.62,49.00,0,331.23,416.29,181.1,172.9,0.853,1378277.8,1378277.8,7228,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688906,645274.00
07/09/2019 12:15,2,6.822,ACTIVE,218.03,360.99,60.001,1562688904,"201051344001025","174011545737251",26.72,50.80,0,333.63,409.08,184.6,176.2,0.840,1362889.7,1362889.7,7221,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688907,645275.00
07/09/2019 12:15,2,6.748,ACTIVE,218.26,364.89,59.996,1562688904,"201051344001093","174011545737251",26.60,47.00,0,332.13,408.78,181.7,173.4,0.835,1345092.2,1345092.2,7238,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688908,645276.00
07/09/2019 12:15,2,6.676,ACTIVE,219.39,362.79,59.990,1562688904,"201051344000458","174011545737251",26.48,48.30,0,333.33,417.49,179.0,170.8,0.835,1359279.8,1359279.8,7213,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688909,645277.00
07/09/2019 12:15,2,6.861,ACTIVE,216.67,361.89,59.990,1562688904,"201051344000890","174011545737251",26.06,49.50,0,333.33,407.57,181.2,172.9,0.831,1360295.4,1360295.4,7225,0,0,0,L,1122011218,1,124.49,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688909,645278.00
07/09/2019 12:15,2,6.369,ALERT,219.61,357.98,59.990,1562688904,"201051344000988","174011545737251",17.91,42.30,0,299.37,391.04,115.6,109.7,0.539,1035801.6,1035801.6,7223,0,0,0,L,1122011218,1,124.27,125.17,0002,39,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688912,645279.00
07/09/2019 12:15,2,6.756,ACTIVE,218.26,362.79,60.012,1562688904,"201051344000582","174011545737251",26.46,46.80,0,331.23,407.57,181.0,172.8,0.844,1337724.6,1337724.6,7217,0,0,0,L,1122011218,1,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688912,645280.00
07/09/2019 12:15,2,6.744,ACTIVE,218.03,361.59,59.996,1562688904,"201051344000868","174011545737251",26.44,45.30,0,332.43,420.20,180.7,172.4,0.818,1345675.8,1345675.8,7215,0,0,0,L,1122011218,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688913,645281.00
07/09/2019 12:15,2,6.613,ACTIVE,219.16,363.69,59.969,1562688904,"201051344000576","174011545737251",26.56,45.80,0,331.53,417.79,177.9,169.8,0.840,1362171.1,1362171.1,7235,0,0,0,L,1122011218,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688914,645282.00
07/09/2019 12:15,2,6.785,ACTIVE,219.39,363.69,60.001,1562688904,"201051344001158","174011545737251",26.00,46.80,0,333.03,413.89,178.6,170.5,0.826,1339503.3,1339503.3,7218,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688915,645283.00
07/09/2019 12:15,2,6.627,ACTIVE,217.80,359.78,59.996,1562688904,"201051344000917","174011545737251",26.78,49.80,0,332.73,409.68,179.7,171.5,0.844,1354740.6,1354740.6,7234,0,0,0,L,1122011218,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688916,645284.00
07/09/2019 12:15,2,6.330,ACTIVE,217.13,354.67,59.985,1562688904,"201051344000417","174011545737251",17.89,50.40,0,332.73,385.93,114.7,108.8,0.539,1073502.6,1073502.6,7240,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688917,645285.00
07/09/2019 12:15,2,6.904,ACTIVE,216.90,360.38,59.996,1562688904,"201051344000685","174011545737251",26.12,46.80,0,332.13,407.57,182.6,174.3,0.884,1360907.2,1360907.2,7226,0,0,0,L,1122011218,1,124.94,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688918,645286.00
07/09/2019 12:15,2,6.996,ACTIVE,218.48,363.69,59.932,1562688904,"201051344000651","174011545737251",26.22,49.80,0,332.13,411.18,185.8,177.5,0.818,1354986.6,1354986.6,7224,0,0,0,L,1122011218,1,125.40,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688919,645287.00
