ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 12:15,2,6.871,ACTIVE,217.58,360.08,59.985,1562688904,"201051344000594","174011545737251",26.32,52.00,0,332.13,412.08,183.1,174.8,0.844,1365385.7,1365385.7,7224,0,0,0,L,1122011218,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688920,645288.00
07/09/2019 12:15,2,6.848,ACTIVE,219.61,365.49,59.990,1562688904,"201051344000469","174011545737251",26.56,46.20,0,331.53,416.29,184.2,175.8,0.875,1345422.2,1345422.2,7228,0,0,0,L,1122011218,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688921,645289.00
07/09/2019 12:15,2,7.051,ACTIVE,218.26,363.39,59.959,1562688904,"201051344000585","174011545737251",26.30,48.50,0,333.33,408.18,187.8,179.3,0.862,1370048.1,1370048.1,7218,0,0,0,L,1122011218,1,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688922,645290.00
07/09/2019 12:15,2,6.834,ACTIVE,219.84,364.59,59.996,1562688904,"201051344000853","174011545737251",26.32,48.80,0,336.64,411.48,182.2,173.9,0.840,1368298.7,1368298.7,7221,0,0,0,L,1122011218,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688923,645291.00
07/09/2019 12:15,2,6.818,ACTIVE,217.13,361.29,60.006,1562688904,"201051344001145","174011545737251",26.28,47.50,0,336.94,406.97,181.4,173.2,0.822,1369574.9,1369574.9,7242,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688924,645292.00
07/09/2019 12:15,2,6.928,ACTIVE,217.80,363.09,60.001,1562688904,"201051344000438","174011545737251",26.14,50.20,0,336.34,407.57,183.3,175.0,0.866,1363049.9,1363049.9,7221,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688925,645293.00
07/09/2019 12:15,2,6.939,ACTIVE,218.03,362.79,60.001,1562688904,"201051344001135","174011545737251",26.30,49.50,0,333.03,407.27,184.7,176.3,0.835,1350380.7,1350380.7,7218,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688926,645294.00
07/09/2019 12:15,2,6.652,ACTIVE,219.39,363.39,59.990,1562688904,"201051344000983","174011545737251",26.94,46.80,0,336.64,407.27,181.5,173.3,0.844,1366426.1,1366426.1,7219,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688927,645295.00
07/09/2019 12:15,2,6.902,ACTIVE,218.26,363.99,59.996,1562688904,"201051344001203","174011545737251",26.52,49.30,0,337.24,408.18,185.4,177.0,0.879,1358357.7,1358357.7,7233,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688928,645296.00
07/09/2019 12:15,2,6.672,ACTIVE,216.45,360.69,59.990,1562688904,"201051344001230","174011545737251",26.58,48.30,0,336.34,407.87,179.4,171.3,0.857,1353259.7,1353259.7,7248,0,0,0,L,1122011218,1,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688929,645297.00
07/09/2019 12:15,2,6.863,ACTIVE,216.67,360.99,60.012,1562688904,"201051344000646","174011545737251",25.96,51.00,0,335.44,408.48,180.5,172.3,0.853,1347166.1,1347166.1,7234,0,0,0,L,1122011218,1,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688930,645298.00
07/09/2019 12:15,2,6.738,ACTIVE,218.26,360.99,59.996,1562688904,"201051344000867","174011545737251",26.36,51.50,0,336.64,405.77,180.0,171.8,0.813,1343648.9,1343648.9,7221,0,0,0,L,1122011218,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688930,645299.00
07/09/2019 12:15,2,6.715,ACTIVE,218.26,361.29,60.022,1562688904,"201051344000633","174011545737251",26.40,47.80,0,336.04,405.77,179.3,171.2,0.857,1340647.5,1340647.5,7231,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688931,645300.00
07/09/2019 12:15,2,6.828,ACTIVE,216.90,360.99,59.996,1562688904,"201051344000955","174011545737251",26.52,51.00,0,331.83,411.48,183.4,175.1,0.866,1367836.3,1367836.3,7231,0,0,0,L,1122011218,1,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688932,645301.00
07/09/2019 12:15,2,6.662,ACTIVE,218.93,362.19,59.990,1562688904,"201051344000648","174011545737251",26.60,44.00,0,336.64,406.67,179.4,171.2,0.844,1354580.0,1354580.0,7214,0,0,0,L,1122011218,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688933,645302.00
07/09/2019 12:15,2,6.844,ACTIVE,219.16,362.79,59.985,1562688904,"201051344000645","174011545737251",26.00,45.50,0,336.94,406.37,180.1,171.9,0.822,1360129.8,1360129.8,7218,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688934,645303.00
07/09/2019 12:15,2,6.777,ACTIVE,219.16,360.08,60.006,1562688904,"201051344000569","174011545737251",26.24,47.00,0,335.74,407.27,180.2,172.0,0.840,1377041.7,1377041.7,7221,0,0,0,L,1122011218,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688935,645304.00
07/09/2019 12:15,2,6.738,ACTIVE,218.93,368.50,59.990,1562688904,"179051228000119","174011545737251",26.62,50.40,0,342.65,412.08,181.6,173.4,0.875,163305.8,163305.8,7285,0,0,0,L,46974696,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562688936,645305.00
07/09/2019 12:30,2,6.994,ACTIVE,219.16,361.59,59.985,1562689804,"201051344000579","174011545737251",26.48,49.50,0,337.24,409.98,187.5,179.0,0.879,1378324.5,1378324.5,7229,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689805,645306.00
07/09/2019 12:30,2,7.053,ACTIVE,217.80,364.89,60.038,1562689804,"201051344001025","174011545737251",26.66,52.00,0,335.44,411.48,190.4,181.8,0.862,1362937.2,1362937.2,7222,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689806,645307.00
07/09/2019 12:30,2,6.900,ACTIVE,218.03,365.19,59.953,1562689804,"201051344001093","174011545737251",26.68,48.80,0,335.14,409.38,186.4,178.0,0.879,1345138.9,1345138.9,7239,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689807,645308.00
07/09/2019 12:30,2,6.854,ACTIVE,219.39,363.69,59.969,1562689804,"201051344000458","174011545737251",26.40,48.50,0,336.94,409.38,183.2,174.9,0.857,1359325.8,1359325.8,7214,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689808,645309.00
07/09/2019 12:30,2,6.961,ACTIVE,216.45,361.29,59.975,1562689804,"201051344000890","174011545737251",26.10,50.80,0,336.34,410.28,184.0,175.6,0.853,1360341.7,1360341.7,7226,0,0,0,L,1122011218,1,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689809,645310.00
07/09/2019 12:30,2,6.482,ACTIVE,219.16,358.28,59.959,1562689804,"201051344000988","174011545737251",17.89,44.00,0,338.44,388.64,117.4,111.4,0.548,1035830.9,1035830.9,7225,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689810,645311.00
07/09/2019 12:30,2,6.830,ACTIVE,217.58,362.19,60.001,1562689804,"201051344000582","174011545737251",26.36,48.50,0,335.44,410.28,182.3,174.0,0.871,1337770.7,1337770.7,7218,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689811,645312.00
07/09/2019 12:30,2,6.934,ACTIVE,217.58,361.29,59.996,1562689804,"201051344000868","174011545737251",25.98,46.20,0,336.04,409.38,182.5,174.2,0.826,1345722.2,1345722.2,7216,0,0,0,L,1122011218,1,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689812,645313.00
07/09/2019 12:30,2,6.678,ACTIVE,218.93,363.69,60.006,1562689804,"201051344000576","174011545737251",26.62,47.00,0,335.74,411.48,180.0,171.8,0.840,1362217.0,1362217.0,7236,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689813,645314.00
07/09/2019 12:30,2,6.758,ACTIVE,218.93,363.09,59.985,1562689804,"201051344001158","174011545737251",26.46,47.50,0,336.34,408.48,181.0,172.8,0.840,1339549.4,1339549.4,7219,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689814,645315.00
07/09/2019 12:30,2,6.789,ACTIVE,217.35,362.79,59.996,1562689804,"201051344000917","174011545737251",26.38,51.80,0,334.84,412.08,181.5,173.3,0.831,1354786.8,1354786.8,7235,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689815,645316.00
07/09/2019 12:30,2,6.332,ACTIVE,216.45,355.28,60.006,1562689804,"201051344000417","174011545737251",17.89,51.30,0,337.24,387.14,114.8,108.9,0.539,1073531.5,1073531.5,7241,0,0,0,L,1122011218,1,123.81,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689816,645317.00
07/09/2019 12:30,2,6.928,ACTIVE,216.22,360.69,60.006,1562689804,"201051344000685","174011545737251",26.12,48.50,0,336.94,411.78,183.2,174.9,0.902,1360953.7,1360953.7,7227,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689817,645318.00
07/09/2019 12:30,2,6.957,ACTIVE,217.80,363.09,59.990,1562689804,"201051344000651","174011545737251",26.38,51.00,0,336.64,409.68,185.8,177.4,0.840,1355033.5,1355033.5,7225,0,0,0,L,1122011218,1,125.17,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689818,645319.00
07/09/2019 12:30,2,6.900,ACTIVE,217.13,360.69,59.980,1562689804,"201051344000594","174011545737251",26.46,52.80,0,336.94,410.28,184.9,176.5,0.849,1365432.0,1365432.0,7225,0,0,0,L,1122011218,1,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689819,645320.00
07/09/2019 12:30,2,6.895,ACTIVE,219.16,363.09,59.990,1562689804,"201051344000469","174011545737251",26.76,46.60,0,335.74,409.98,186.8,178.4,0.884,1345468.8,1345468.8,7229,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689819,645321.00
07/09/2019 12:30,2,7.137,ACTIVE,217.80,362.49,59.996,1562689804,"201051344000585","174011545737251",26.56,49.30,0,334.24,409.08,191.9,183.3,0.902,1370095.7,1370095.7,7219,0,0,0,L,1122011218,1,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689821,645322.00
07/09/2019 12:30,2,6.896,ACTIVE,219.61,365.49,60.022,1562689804,"201051344000853","174011545737251",26.76,49.00,0,342.35,412.68,187.0,178.6,0.875,1368345.1,1368345.1,7222,0,0,0,L,1122011218,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689822,645323.00
07/09/2019 12:30,2,6.955,ACTIVE,216.45,361.29,60.001,1562689804,"201051344001145","174011545737251",26.50,48.30,0,336.94,409.98,186.7,178.3,0.853,1369621.1,1369621.1,7243,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689823,645324.00
07/09/2019 12:30,2,6.949,ACTIVE,217.13,363.39,59.985,1562689804,"201051344000438","174011545737251",26.58,50.80,0,335.74,410.28,186.9,178.5,0.866,1363096.5,1363096.5,7222,0,0,0,L,1122011218,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689823,645325.00
07/09/2019 12:30,2,7.107,ACTIVE,217.35,360.99,59.996,1562689804,"201051344001135","174011545737251",26.12,51.30,0,332.43,411.18,188.0,179.6,0.853,1350427.8,1350427.8,7219,0,0,0,L,1122011218,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689824,645326.00
07/09/2019 12:30,2,6.699,ACTIVE,219.16,363.09,60.001,1562689804,"201051344000983","174011545737251",27.14,47.00,0,336.34,409.68,184.1,175.8,0.857,1366472.6,1366472.6,7220,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689825,645327.00
07/09/2019 12:30,2,6.990,ACTIVE,217.58,360.08,59.985,1562689804,"201051344001203","174011545737251",26.46,50.20,0,336.34,410.58,187.4,179.0,0.871,1358405.2,1358405.2,7234,0,0,0,L,1122011218,1,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689826,645328.00
07/09/2019 12:30,2,6.809,ACTIVE,216.22,360.08,59.985,1562689804,"201051344001230","174011545737251",26.32,49.30,0,336.64,409.68,181.5,173.2,0.857,1353306.0,1353306.0,7249,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689827,645329.00
07/09/2019 12:30,2,6.848,ACTIVE,216.22,361.89,59.948,1562689804,"201051344000646","174011545737251",26.34,51.50,0,336.04,411.18,182.6,174.3,0.862,1347212.8,1347212.8,7235,0,0,0,L,1122011218,1,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689828,645330.00
07/09/2019 12:30,2,6.705,ACTIVE,217.80,358.88,59.990,1562689804,"201051344000867","174011545737251",26.58,52.30,0,337.54,407.87,180.5,172.3,0.818,1343695.4,1343695.4,7222,0,0,0,L,1122011218,1,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689829,645331.00
07/09/2019 12:30,2,6.621,ACTIVE,217.80,363.39,59.985,1562689804,"201051344000633","174011545737251",26.64,49.30,0,333.03,407.87,178.6,170.4,0.849,1340693.6,1340693.6,7232,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689830,645332.00
07/09/2019 12:30,2,6.746,ACTIVE,216.22,360.38,59.948,1562689804,"201051344000955","174011545737251",26.54,52.50,0,329.13,414.49,181.3,173.0,0.862,1367883.1,1367883.1,7232,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689831,645333.00
07/09/2019 12:30,2,6.518,ACTIVE,218.48,360.99,59.985,1562689804,"201051344000648","174011545737251",26.62,45.30,0,336.34,409.08,175.8,167.8,0.822,1354625.5,1354625.5,7215,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689832,645334.00
07/09/2019 12:30,2,6.592,ACTIVE,218.48,361.59,59.996,1562689804,"201051344000645","174011545737251",26.50,46.60,0,336.64,408.18,176.8,168.8,0.804,1360175.8,1360175.8,7219,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689833,645335.00
07/09/2019 12:30,2,6.637,ACTIVE,218.48,360.38,59.990,1562689804,"201051344000569","174011545737251",26.44,48.50,0,335.74,409.38,177.7,169.6,0.831,1377087.9,1377087.9,7222,0,0,0,L,1122011218,1,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689834,645336.00
07/09/2019 12:30,2,6.625,ACTIVE,218.48,367.30,59.996,1562689804,"179051228000119","174011545737251",26.78,51.50,0,341.15,415.09,179.5,171.3,0.871,163352.5,163352.5,7286,0,0,0,L,46974696,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562689835,645337.00
07/09/2019 12:45,2,6.465,ACTIVE,218.93,360.69,59.985,1562690704,"201051344000579","174011545737251",27.21,47.80,0,335.74,406.97,178.2,170.1,0.835,1378365.7,1378365.7,7230,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690706,645338.00
07/09/2019 12:45,2,6.721,ACTIVE,217.35,361.89,59.980,1562690704,"201051344001025","174011545737251",26.80,50.00,0,334.84,408.18,182.5,174.2,0.822,1362979.2,1362979.2,7223,0,0,0,L,1122011218,1,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690707,645339.00
07/09/2019 12:45,2,6.559,ACTIVE,217.58,363.39,59.975,1562690704,"201051344001093","174011545737251",27.00,46.60,0,334.84,407.27,179.3,171.1,0.840,1345179.9,1345179.9,7240,0,0,0,L,1122011218,1,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690708,645340.00
07/09/2019 12:45,2,6.525,ACTIVE,218.93,359.78,59.975,1562690704,"201051344000458","174011545737251",26.66,47.00,0,335.74,406.37,176.0,167.9,0.831,1359366.4,1359366.4,7215,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690709,645341.00
07/09/2019 12:45,2,6.557,ACTIVE,216.22,358.28,59.980,1562690704,"201051344000890","174011545737251",26.82,50.20,0,333.93,407.57,178.2,170.1,0.826,1360382.6,1360382.6,7227,0,0,0,L,1122011218,1,124.27,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690710,645342.00
07/09/2019 12:45,2,6.320,ACTIVE,219.16,358.28,59.980,1562690704,"201051344000988","174011545737251",17.89,43.60,0,317.40,392.25,114.5,108.6,0.539,1035857.2,1035857.2,7226,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690711,645343.00
07/09/2019 12:45,2,6.525,ACTIVE,217.58,360.99,59.985,1562690704,"201051344000582","174011545737251",26.76,47.00,0,334.54,409.68,176.8,168.7,0.826,1337811.5,1337811.5,7219,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690712,645344.00
07/09/2019 12:45,2,6.471,ACTIVE,217.58,360.08,59.975,1562690704,"201051344000868","174011545737251",26.84,45.80,0,334.24,403.67,175.7,167.6,0.800,1345763.0,1345763.0,7217,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690712,645345.00
07/09/2019 12:45,2,6.348,ACTIVE,218.93,361.59,59.990,1562690704,"201051344000576","174011545737251",26.90,46.20,0,335.44,407.27,172.8,164.9,0.818,1362257.4,1362257.4,7237,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690713,645346.00
07/09/2019 12:45,2,6.385,ACTIVE,218.93,361.59,59.980,1562690704,"201051344001158","174011545737251",26.92,46.60,0,335.44,403.37,173.9,166.0,0.818,1339590.0,1339590.0,7220,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690714,645347.00
07/09/2019 12:45,2,6.449,ACTIVE,217.35,360.38,60.012,1562690704,"201051344000917","174011545737251",26.88,52.00,0,333.93,402.77,175.5,167.5,0.822,1354827.6,1354827.6,7236,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690715,645348.00
07/09/2019 12:45,2,6.209,ACTIVE,216.45,354.37,59.980,1562690704,"201051344000417","174011545737251",17.89,49.80,0,318.61,390.44,112.5,106.7,0.530,1073557.5,1073557.5,7242,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690716,645349.00
07/09/2019 12:45,2,6.479,ACTIVE,216.22,361.29,59.996,1562690704,"201051344000685","174011545737251",26.72,47.50,0,333.93,404.27,175.2,167.2,0.844,1360994.8,1360994.8,7228,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690717,645350.00
07/09/2019 12:45,2,6.543,ACTIVE,217.80,362.49,59.990,1562690704,"201051344000651","174011545737251",26.84,49.80,0,335.44,406.97,177.7,169.6,0.818,1355075.0,1355075.0,7226,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690718,645351.00
07/09/2019 12:45,2,6.408,ACTIVE,217.13,358.58,59.975,1562690704,"201051344000594","174011545737251",26.98,51.80,0,332.43,402.77,175.2,167.2,0.800,1365472.8,1365472.8,7226,0,0,0,L,1122011218,1,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690719,645352.00
07/09/2019 12:45,2,6.416,ACTIVE,218.93,361.89,59.980,1562690704,"201051344000469","174011545737251",27.14,45.80,0,334.84,409.68,176.3,168.3,0.840,1345509.8,1345509.8,7230,0,0,0,L,1122011218,1,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690720,645353.00
07/09/2019 12:45,2,6.678,ACTIVE,217.80,362.79,59.959,1562690704,"201051344000585","174011545737251",26.84,47.50,0,334.24,407.87,181.4,173.2,0.853,1370137.8,1370137.8,7220,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690721,645354.00
07/09/2019 12:45,2,6.506,ACTIVE,219.39,364.29,59.990,1562690704,"201051344000853","174011545737251",26.76,48.00,0,337.24,403.97,176.2,168.2,0.822,1368385.9,1368385.9,7223,0,0,0,L,1122011218,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690722,645355.00
07/09/2019 12:45,2,6.473,ACTIVE,216.45,360.38,59.996,1562690704,"201051344001145","174011545737251",26.88,47.50,0,334.54,404.57,176.4,168.3,0.818,1369662.0,1369662.0,7244,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690723,645356.00
07/09/2019 12:45,2,6.652,ACTIVE,217.13,362.49,59.943,1562690704,"201051344000438","174011545737251",26.38,50.40,0,335.74,410.58,177.7,169.6,0.840,1363137.6,1363137.6,7223,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690724,645357.00
07/09/2019 12:45,2,6.666,ACTIVE,217.13,360.69,59.975,1562690704,"201051344001135","174011545737251",26.80,50.80,0,334.84,408.18,180.9,172.7,0.804,1350469.4,1350469.4,7220,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690724,645358.00
07/09/2019 12:45,2,6.543,ACTIVE,219.16,361.89,59.985,1562690704,"201051344000983","174011545737251",26.90,46.60,0,334.24,408.78,178.2,170.1,0.831,1366513.6,1366513.6,7221,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690726,645359.00
07/09/2019 12:45,2,6.672,ACTIVE,217.80,359.78,59.996,1562690704,"201051344001203","174011545737251",27.12,50.80,0,335.44,408.48,183.2,174.9,0.844,1358447.1,1358447.1,7235,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690727,645360.00
07/09/2019 12:45,2,6.508,ACTIVE,216.22,360.38,59.990,1562690704,"201051344001230","174011545737251",27.04,47.80,0,331.53,403.97,178.1,169.9,0.844,1353346.9,1353346.9,7250,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690728,645361.00
07/09/2019 12:45,2,6.609,ACTIVE,216.22,360.99,59.938,1562690704,"201051344000646","174011545737251",26.92,50.40,0,333.03,403.37,180.2,172.0,0.849,1347254.1,1347254.1,7236,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690728,645362.00
07/09/2019 12:45,2,6.625,ACTIVE,218.03,360.38,59.990,1562690704,"201051344000867","174011545737251",26.62,51.00,0,334.54,401.56,178.6,170.5,0.809,1343736.3,1343736.3,7223,0,0,0,L,1122011218,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690729,645363.00
07/09/2019 12:45,2,6.518,ACTIVE,218.03,363.09,59.985,1562690704,"201051344000633","174011545737251",26.94,47.30,0,334.84,403.67,177.6,169.5,0.844,1340734.2,1340734.2,7233,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690730,645364.00
07/09/2019 12:45,2,6.662,ACTIVE,216.45,360.38,59.980,1562690704,"201051344000955","174011545737251",26.82,51.80,0,330.33,404.57,180.6,172.4,0.862,1367924.5,1367924.5,7233,0,0,0,L,1122011218,1,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690731,645365.00
07/09/2019 12:45,2,6.496,ACTIVE,218.71,361.59,59.996,1562690704,"201051344000648","174011545737251",26.72,44.00,0,335.14,403.07,175.8,167.8,0.804,1354665.6,1354665.6,7216,0,0,0,L,1122011218,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690732,645366.00
07/09/2019 12:45,2,6.602,ACTIVE,218.93,361.89,59.969,1562690704,"201051344000645","174011545737251",26.52,44.80,0,335.74,402.77,177.5,169.4,0.804,1360216.2,1360216.2,7220,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690733,645367.00
07/09/2019 12:45,2,6.504,ACTIVE,218.71,363.09,59.980,1562690704,"201051344000569","174011545737251",27.10,47.30,0,335.44,403.97,178.4,170.2,0.840,1377128.6,1377128.6,7223,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690734,645368.00
07/09/2019 12:45,2,6.596,ACTIVE,218.48,367.30,59.959,1562690704,"179051228000119","174011545737251",27.00,50.80,0,338.44,412.98,180.4,172.2,0.866,163393.7,163393.7,7287,0,0,0,L,46974696,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562690735,645369.00
07/09/2019 13:00,2,5.514,ACTIVE,218.03,359.48,60.017,1562691604,"201051344000579","174011545737251",27.02,47.80,0,335.44,405.47,150.9,143.8,0.716,1378407.3,1378407.3,7231,0,0,0,L,1122011218,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691606,645370.00
07/09/2019 13:00,2,5.625,ACTIVE,216.90,357.68,60.001,1562691604,"201051344001025","174011545737251",26.92,49.30,0,332.13,412.98,153.3,146.1,0.694,1363021.8,1363021.8,7224,0,0,0,L,1122011218,1,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691607,645371.00
07/09/2019 13:00,2,5.467,ACTIVE,216.90,358.58,60.022,1562691604,"201051344001093","174011545737251",26.94,46.20,0,317.70,407.57,149.1,142.0,0.689,1345221.8,1345221.8,7241,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691608,645372.00
07/09/2019 13:00,2,5.469,ACTIVE,218.03,357.98,60.022,1562691604,"201051344000458","174011545737251",26.68,47.50,0,335.44,405.17,147.8,140.7,0.698,1359407.2,1359407.2,7216,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691609,645373.00
07/09/2019 13:00,2,5.570,ACTIVE,216.00,356.48,60.006,1562691604,"201051344000890","174011545737251",26.52,49.50,0,335.14,407.87,149.7,142.5,0.694,1360424.1,1360424.1,7228,0,0,0,L,1122011218,1,124.04,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691610,645374.00
07/09/2019 13:00,2,5.295,ACTIVE,217.80,355.88,60.022,1562691604,"201051344000988","174011545737251",17.93,43.80,0,318.30,392.25,96.2,90.9,0.455,1035883.5,1035883.5,7227,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691611,645375.00
07/09/2019 13:00,2,5.436,ACTIVE,217.13,359.78,60.012,1562691604,"201051344000582","174011545737251",27.00,46.20,0,317.40,407.57,148.6,141.5,0.698,1337852.9,1337852.9,7220,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691612,645376.00
07/09/2019 13:00,2,5.477,ACTIVE,216.67,357.08,60.028,1562691604,"201051344000868","174011545737251",26.86,45.00,0,334.24,407.57,148.9,141.8,0.681,1345804.2,1345804.2,7218,0,0,0,L,1122011218,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691612,645377.00
07/09/2019 13:00,2,5.398,ACTIVE,217.80,358.88,59.990,1562691604,"201051344000576","174011545737251",26.92,45.50,0,316.80,405.77,147.2,140.1,0.689,1362297.9,1362297.9,7238,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691613,645378.00
07/09/2019 13:00,2,5.510,ACTIVE,218.03,359.18,60.022,1562691604,"201051344001158","174011545737251",26.54,46.60,0,334.24,406.07,148.1,141.0,0.694,1339630.9,1339630.9,7221,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691614,645379.00
07/09/2019 13:00,2,5.480,ACTIVE,216.90,358.58,60.017,1562691604,"201051344000917","174011545737251",26.82,51.80,0,320.41,405.47,148.7,141.6,0.694,1354869.1,1354869.1,7237,0,0,0,L,1122011218,1,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691615,645380.00
07/09/2019 13:00,2,5.273,ACTIVE,216.45,353.17,60.028,1562691604,"201051344000417","174011545737251",17.91,49.30,0,319.51,391.34,95.8,90.5,0.451,1073583.8,1073583.8,7243,0,0,0,L,1122011218,1,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691616,645381.00
07/09/2019 13:00,2,5.490,ACTIVE,216.00,357.68,60.017,1562691604,"201051344000685","174011545737251",26.84,47.00,0,317.40,407.57,149.3,142.2,0.734,1361036.4,1361036.4,7229,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691617,645382.00
07/09/2019 13:00,2,5.562,ACTIVE,217.35,359.18,60.006,1562691604,"201051344000651","174011545737251",26.72,47.80,0,336.34,407.87,150.6,143.4,0.685,1355117.0,1355117.0,7227,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691618,645383.00
07/09/2019 13:00,2,5.461,ACTIVE,216.45,355.88,60.028,1562691604,"201051344000594","174011545737251",26.84,51.80,0,333.93,404.87,148.4,141.3,0.689,1365513.9,1365513.9,7227,0,0,0,L,1122011218,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691619,645384.00
07/09/2019 13:00,2,5.426,ACTIVE,218.26,357.68,60.017,1562691604,"201051344000469","174011545737251",27.17,45.00,0,334.84,406.67,149.4,142.3,0.720,1345551.1,1345551.1,7231,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691620,645385.00
07/09/2019 13:00,2,5.658,ACTIVE,217.35,360.08,60.017,1562691604,"201051344000585","174011545737251",26.84,47.80,0,335.44,406.67,153.8,146.5,0.725,1370180.4,1370180.4,7221,0,0,0,L,1122011218,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691621,645386.00
07/09/2019 13:00,2,5.496,ACTIVE,218.48,360.69,60.028,1562691604,"201051344000853","174011545737251",26.90,47.50,0,336.94,406.07,149.8,142.6,0.712,1368427.0,1368427.0,7224,0,0,0,L,1122011218,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691622,645387.00
07/09/2019 13:00,2,5.426,ACTIVE,216.22,357.38,60.038,1562691604,"201051344001145","174011545737251",27.29,46.60,0,319.81,407.27,150.0,142.8,0.698,1369703.3,1369703.3,7245,0,0,0,L,1122011218,1,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691623,645388.00
07/09/2019 13:00,2,5.586,ACTIVE,216.90,357.38,60.028,1562691604,"201051344000438","174011545737251",26.74,49.50,0,335.74,407.57,151.4,144.2,0.712,1363179.1,1363179.1,7224,0,0,0,L,1122011218,1,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691624,645389.00
07/09/2019 13:00,2,5.639,ACTIVE,216.90,357.08,60.012,1562691604,"201051344001135","174011545737251",26.92,50.60,0,333.63,407.87,153.7,146.5,0.694,1350511.5,1350511.5,7221,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691625,645390.00
07/09/2019 13:00,2,5.535,ACTIVE,218.26,359.18,60.017,1562691604,"201051344000983","174011545737251",27.12,46.00,0,334.84,406.07,152.0,144.8,0.712,1366554.9,1366554.9,7222,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691626,645391.00
07/09/2019 13:00,2,5.695,ACTIVE,217.13,358.88,60.022,1562691604,"201051344001203","174011545737251",26.78,50.80,0,332.13,413.29,154.3,147.1,0.712,1358489.6,1358489.6,7236,0,0,0,L,1122011218,1,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691627,645392.00
07/09/2019 13:00,2,5.564,ACTIVE,215.77,356.18,60.012,1562691604,"201051344001230","174011545737251",26.70,47.80,0,318.30,406.97,150.6,143.4,0.716,1353388.3,1353388.3,7251,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691628,645393.00
07/09/2019 13:00,2,5.631,ACTIVE,216.00,358.88,60.022,1562691604,"201051344000646","174011545737251",26.64,49.50,0,333.63,407.87,151.9,144.7,0.716,1347295.8,1347295.8,7237,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691629,645394.00
07/09/2019 13:00,2,5.512,ACTIVE,217.35,357.08,60.028,1562691604,"201051344000867","174011545737251",26.90,50.60,0,333.33,405.47,150.2,143.1,0.667,1343777.4,1343777.4,7224,0,0,0,L,1122011218,1,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691630,645395.00
07/09/2019 13:00,2,5.451,ACTIVE,217.35,359.48,60.017,1562691604,"201051344000633","174011545737251",26.86,47.30,0,334.54,406.37,148.4,141.3,0.703,1340775.0,1340775.0,7234,0,0,0,L,1122011218,1,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691631,645396.00
07/09/2019 13:00,2,5.570,ACTIVE,216.00,356.78,60.006,1562691604,"201051344000955","174011545737251",26.72,50.40,0,330.63,408.18,150.7,143.5,0.720,1367966.1,1367966.1,7234,0,0,0,L,1122011218,1,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691632,645397.00
07/09/2019 13:00,2,5.350,ACTIVE,217.80,358.28,60.022,1562691604,"201051344000648","174011545737251",26.96,44.50,0,317.70,405.77,146.1,139.1,0.689,1354705.9,1354705.9,7217,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691632,645398.00
07/09/2019 13:00,2,5.471,ACTIVE,217.80,356.78,59.985,1562691604,"201051344000645","174011545737251",26.62,44.80,0,318.91,405.47,147.4,140.4,0.681,1360256.8,1360256.8,7221,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691633,645399.00
07/09/2019 13:00,2,5.463,ACTIVE,217.80,357.68,60.028,1562691604,"201051344000569","174011545737251",26.94,47.00,0,334.84,406.07,149.0,141.9,0.707,1377169.4,1377169.4,7224,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691634,645400.00
07/09/2019 13:00,2,5.518,ACTIVE,217.80,363.69,60.043,1562691604,"179051228000119","174011545737251",27.14,50.60,0,338.44,407.57,151.6,144.4,0.725,163435.0,163435.0,7288,0,0,0,L,46974696,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562691635,645401.00
07/09/2019 13:15,2,6.715,ACTIVE,218.26,363.09,59.985,1562692504,"201051344000579","174011545737251",26.90,47.80,0,333.63,405.47,182.7,174.4,0.866,1378445.9,1378445.9,7232,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692505,645402.00
07/09/2019 13:15,2,6.920,ACTIVE,217.13,360.69,59.975,1562692504,"201051344001025","174011545737251",26.78,49.00,0,333.03,406.97,187.5,179.1,0.875,1363061.1,1363061.1,7225,0,0,0,L,1122011218,1,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692507,645403.00
07/09/2019 13:15,2,6.674,ACTIVE,217.13,362.19,59.975,1562692504,"201051344001093","174011545737251",27.23,46.20,0,333.63,405.77,183.9,175.6,0.835,1345260.0,1345260.0,7242,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692508,645404.00
07/09/2019 13:15,2,6.621,ACTIVE,218.26,360.38,59.990,1562692504,"201051344000458","174011545737251",26.88,46.80,0,334.84,405.17,180.3,172.1,0.853,1359445.2,1359445.2,7217,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692508,645405.00
07/09/2019 13:15,2,6.695,ACTIVE,216.00,358.28,59.985,1562692504,"201051344000890","174011545737251",26.94,48.80,0,333.33,401.86,182.7,174.4,0.853,1360462.6,1360462.6,7229,0,0,0,L,1122011218,1,124.04,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692509,645406.00
07/09/2019 13:15,2,6.402,ACTIVE,218.48,356.78,59.990,1562692504,"201051344000988","174011545737251",17.93,44.00,0,317.70,392.25,116.2,110.2,0.544,1035908.1,1035908.1,7228,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692510,645407.00
07/09/2019 13:15,2,6.629,ACTIVE,217.35,363.39,59.990,1562692504,"201051344000582","174011545737251",26.92,46.40,0,333.03,406.67,180.7,172.5,0.849,1337891.1,1337891.1,7221,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692511,645408.00
07/09/2019 13:15,2,6.680,ACTIVE,216.90,359.78,59.985,1562692504,"201051344000868","174011545737251",26.60,44.50,0,332.73,404.57,180.0,171.8,0.822,1345842.4,1345842.4,7219,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692512,645409.00
07/09/2019 13:15,2,6.516,ACTIVE,218.26,361.29,59.985,1562692504,"201051344000576","174011545737251",27.02,45.30,0,334.84,405.17,178.3,170.2,0.840,1362335.8,1362335.8,7239,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692513,645410.00
07/09/2019 13:15,2,6.543,ACTIVE,218.03,359.18,59.985,1562692504,"201051344001158","174011545737251",27.00,46.00,0,334.24,405.17,178.9,170.7,0.831,1339669.0,1339669.0,7222,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692514,645411.00
07/09/2019 13:15,2,6.660,ACTIVE,216.67,360.38,59.990,1562692504,"201051344000917","174011545737251",26.86,52.80,0,331.83,404.57,181.1,172.9,0.853,1354907.4,1354907.4,7238,0,0,0,L,1122011218,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692515,645412.00
07/09/2019 13:15,2,6.424,ACTIVE,216.22,354.67,59.990,1562692504,"201051344000417","174011545737251",17.91,48.30,0,318.91,390.14,116.5,110.5,0.552,1073608.4,1073608.4,7244,0,0,0,L,1122011218,1,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692516,645413.00
07/09/2019 13:15,2,6.736,ACTIVE,215.77,359.78,59.985,1562692504,"201051344000685","174011545737251",26.74,46.00,0,332.43,402.77,182.4,174.2,0.879,1361075.1,1361075.1,7230,0,0,0,L,1122011218,1,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692517,645414.00
07/09/2019 13:15,2,6.793,ACTIVE,217.58,363.39,59.990,1562692504,"201051344000651","174011545737251",26.80,48.30,0,337.54,405.77,184.3,176.0,0.840,1355155.9,1355155.9,7228,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692518,645415.00
07/09/2019 13:15,2,6.488,ACTIVE,216.45,358.58,59.985,1562692504,"201051344000594","174011545737251",27.49,51.00,0,330.93,400.06,180.6,172.4,0.831,1365552.3,1365552.3,7228,0,0,0,L,1122011218,1,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692519,645416.00
07/09/2019 13:15,2,6.641,ACTIVE,218.26,361.59,59.975,1562692504,"201051344000469","174011545737251",27.06,45.30,0,333.63,406.37,182.0,173.8,0.871,1345589.6,1345589.6,7232,0,0,0,L,1122011218,1,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692520,645417.00
07/09/2019 13:15,2,6.979,ACTIVE,217.13,362.79,59.959,1562692504,"201051344000585","174011545737251",26.50,47.30,0,333.03,405.77,187.3,178.8,0.879,1370220.0,1370220.0,7222,0,0,0,L,1122011218,1,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692520,645418.00
07/09/2019 13:15,2,6.559,ACTIVE,218.71,363.39,59.990,1562692504,"201051344000853","174011545737251",27.27,47.30,0,337.54,403.97,181.2,173.0,0.849,1368465.4,1368465.4,7225,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692521,645419.00
07/09/2019 13:15,2,6.705,ACTIVE,216.00,360.08,59.953,1562692504,"201051344001145","174011545737251",26.92,46.40,0,332.73,404.87,182.6,174.3,0.853,1369742.0,1369742.0,7246,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692522,645420.00
07/09/2019 13:15,2,6.793,ACTIVE,216.67,361.89,59.964,1562692504,"201051344000438","174011545737251",26.60,49.30,0,333.03,406.07,183.1,174.8,0.853,1363217.8,1363217.8,7225,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692523,645421.00
07/09/2019 13:15,2,6.838,ACTIVE,216.90,360.08,60.017,1562692504,"201051344001135","174011545737251",26.78,50.00,0,333.63,405.77,185.4,177.0,0.844,1350550.6,1350550.6,7222,0,0,0,L,1122011218,1,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692524,645422.00
07/09/2019 13:15,2,6.607,ACTIVE,218.26,361.29,59.996,1562692504,"201051344000983","174011545737251",27.25,46.00,0,333.03,405.77,182.5,174.3,0.853,1366593.5,1366593.5,7223,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692525,645423.00
07/09/2019 13:15,2,6.816,ACTIVE,217.13,363.09,60.001,1562692504,"201051344001203","174011545737251",27.12,51.30,0,332.13,407.27,187.1,178.7,0.862,1358528.9,1358528.9,7237,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692526,645424.00
07/09/2019 13:15,2,6.693,ACTIVE,215.77,359.18,59.990,1562692504,"201051344001230","174011545737251",26.98,46.20,0,332.13,400.36,182.8,174.5,0.866,1353426.7,1353426.7,7252,0,0,0,L,1122011218,1,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692527,645425.00
07/09/2019 13:15,2,6.773,ACTIVE,215.77,362.49,59.996,1562692504,"201051344000646","174011545737251",26.84,49.50,0,332.43,402.16,184.1,175.8,0.862,1347334.7,1347334.7,7238,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692528,645426.00
07/09/2019 13:15,2,6.732,ACTIVE,217.13,358.58,59.990,1562692504,"201051344000867","174011545737251",26.62,50.80,0,332.73,399.46,181.5,173.2,0.818,1343815.9,1343815.9,7225,0,0,0,L,1122011218,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692529,645427.00
07/09/2019 13:15,2,6.564,ACTIVE,217.13,360.08,59.990,1562692504,"201051344000633","174011545737251",27.14,46.60,0,332.13,404.87,180.4,172.2,0.857,1340813.3,1340813.3,7235,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692530,645428.00
07/09/2019 13:15,2,6.855,ACTIVE,216.00,359.48,59.953,1562692504,"201051344000955","174011545737251",26.58,49.50,0,331.53,402.77,184.5,176.2,0.866,1368005.0,1368005.0,7235,0,0,0,L,1122011218,1,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692531,645429.00
