ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 13:15,2,6.502,ACTIVE,217.80,360.08,59.990,1562692504,"201051344000648","174011545737251",27.12,43.20,0,333.63,405.17,178.5,170.3,0.844,1354743.6,1354743.6,7218,0,0,0,L,1122011218,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692532,645430.00
07/09/2019 13:15,2,6.578,ACTIVE,218.03,361.59,59.990,1562692504,"201051344000645","174011545737251",27.00,44.00,0,337.54,404.57,179.9,171.7,0.831,1360294.9,1360294.9,7222,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692533,645431.00
07/09/2019 13:15,2,6.682,ACTIVE,218.03,360.99,59.980,1562692504,"201051344000569","174011545737251",26.72,46.60,0,332.43,405.17,180.8,172.6,0.849,1377207.8,1377207.8,7225,0,0,0,L,1122011218,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692533,645432.00
07/09/2019 13:15,2,6.670,ACTIVE,218.03,366.70,59.990,1562692504,"179051228000119","174011545737251",27.08,50.00,0,337.24,404.87,182.8,174.5,0.884,163473.9,163473.9,7289,0,0,0,L,46974696,1,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562692534,645433.00
07/09/2019 13:30,2,7.861,ACTIVE,219.84,367.90,60.017,1562693404,"201051344000579","174011545737251",26.64,49.00,0,318.61,412.08,212.1,202.8,0.999,1378491.5,1378491.5,7233,0,0,0,L,1122011218,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693405,645434.00
07/09/2019 13:30,2,8.084,ACTIVE,218.03,366.10,60.001,1562693404,"201051344001025","174011545737251",26.06,49.80,0,320.71,414.19,213.2,203.9,0.946,1363107.6,1363107.6,7226,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693406,645435.00
07/09/2019 13:30,2,7.854,ACTIVE,218.26,366.70,59.996,1562693404,"201051344001093","174011545737251",26.22,47.00,0,318.91,412.38,208.5,199.4,0.955,1345305.7,1345305.7,7243,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693407,645436.00
07/09/2019 13:30,2,7.684,ACTIVE,219.84,366.70,59.959,1562693404,"201051344000458","174011545737251",26.50,48.80,0,317.70,412.98,206.3,197.2,0.955,1359490.2,1359490.2,7218,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693408,645437.00
07/09/2019 13:30,2,7.969,ACTIVE,216.90,362.49,59.985,1562693404,"201051344000890","174011545737251",25.96,48.30,0,317.70,413.89,209.6,200.4,0.963,1360508.2,1360508.2,7230,0,0,0,L,1122011218,1,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693409,645438.00
07/09/2019 13:30,2,7.230,ACTIVE,220.06,360.08,59.985,1562693404,"201051344000988","174011545737251",17.89,45.50,0,318.61,390.74,131.1,124.6,0.619,1035936.7,1035936.7,7229,0,0,0,L,1122011218,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693410,645439.00
07/09/2019 13:30,2,7.904,ACTIVE,218.26,366.10,60.006,1562693404,"201051344000582","174011545737251",26.12,47.50,0,316.80,414.19,209.3,200.1,0.963,1337936.6,1337936.6,7222,0,0,0,L,1122011218,1,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693411,645440.00
07/09/2019 13:30,2,7.824,ACTIVE,218.26,364.59,59.996,1562693404,"201051344000868","174011545737251",26.28,45.50,0,318.00,412.38,208.4,199.2,0.950,1345887.6,1345887.6,7220,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693412,645441.00
07/09/2019 13:30,2,7.727,ACTIVE,219.61,367.30,60.012,1562693404,"201051344000576","174011545737251",26.40,48.80,0,316.20,410.88,206.7,197.6,0.955,1362380.5,1362380.5,7240,0,0,0,L,1122011218,1,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693413,645442.00
07/09/2019 13:30,2,7.906,ACTIVE,219.84,365.49,60.006,1562693404,"201051344001158","174011545737251",26.02,48.30,0,317.10,410.88,208.3,199.1,0.963,1339713.9,1339713.9,7223,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693413,645443.00
07/09/2019 13:30,2,8.033,ACTIVE,217.80,365.49,60.006,1562693404,"201051344000917","174011545737251",25.96,53.50,0,319.81,415.39,211.1,201.8,0.999,1354953.0,1354953.0,7239,0,0,0,L,1122011218,1,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693414,645444.00
07/09/2019 13:30,2,7.305,ACTIVE,217.13,357.08,60.006,1562693404,"201051344000417","174011545737251",18.01,48.50,0,319.51,389.84,133.3,126.8,0.610,1073637.2,1073637.2,7245,0,0,0,L,1122011218,1,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693415,645445.00
07/09/2019 13:30,2,7.975,ACTIVE,216.67,364.59,60.001,1562693404,"201051344000685","174011545737251",26.52,46.60,0,316.80,413.59,214.2,204.8,1.025,1361120.9,1361120.9,7231,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693416,645446.00
07/09/2019 13:30,2,8.170,ACTIVE,218.48,366.70,60.001,1562693404,"201051344000651","174011545737251",25.84,50.20,0,319.21,412.08,213.8,204.4,0.972,1355202.1,1355202.1,7229,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693417,645447.00
07/09/2019 13:30,2,7.945,ACTIVE,217.58,363.39,59.996,1562693404,"201051344000594","174011545737251",26.52,52.00,0,318.91,413.59,213.3,204.0,0.986,1365597.7,1365597.7,7229,0,0,0,L,1122011218,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693418,645448.00
07/09/2019 13:30,2,7.848,ACTIVE,219.84,367.00,60.006,1562693404,"201051344000469","174011545737251",26.52,46.80,0,316.20,411.78,210.9,201.7,0.994,1345635.0,1345635.0,7233,0,0,0,L,1122011218,1,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693419,645449.00
07/09/2019 13:30,2,8.268,ACTIVE,218.48,367.60,59.964,1562693404,"201051344000585","174011545737251",25.90,48.00,0,318.61,412.38,216.8,207.4,1.012,1370266.8,1370266.8,7223,0,0,0,L,1122011218,1,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693420,645450.00
07/09/2019 13:30,2,7.793,ACTIVE,220.29,367.00,59.990,1562693404,"201051344000853","174011545737251",26.60,49.30,0,317.40,412.38,209.8,200.5,0.981,1368510.8,1368510.8,7226,0,0,0,L,1122011218,1,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693421,645451.00
07/09/2019 13:30,2,8.016,ACTIVE,216.90,363.99,59.996,1562693404,"201051344001145","174011545737251",26.62,47.80,0,320.41,415.09,216.0,206.6,0.972,1369787.8,1369787.8,7247,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693422,645452.00
07/09/2019 13:30,2,8.094,ACTIVE,217.80,368.20,59.996,1562693404,"201051344000438","174011545737251",26.00,50.00,0,318.30,413.59,213.0,203.7,0.986,1363263.6,1363263.6,7226,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693423,645453.00
07/09/2019 13:30,2,7.969,ACTIVE,218.03,366.10,59.985,1562693404,"201051344001135","174011545737251",26.56,50.00,0,320.11,413.89,214.4,205.0,0.977,1350596.9,1350596.9,7223,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693424,645454.00
07/09/2019 13:30,2,7.801,ACTIVE,220.06,366.40,59.990,1562693404,"201051344000983","174011545737251",26.64,47.80,0,316.80,411.48,210.4,201.1,0.972,1366639.0,1366639.0,7224,0,0,0,L,1122011218,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693425,645455.00
07/09/2019 13:30,2,8.107,ACTIVE,218.26,363.99,59.990,1562693404,"201051344001203","174011545737251",26.18,51.00,0,316.80,417.49,214.9,205.5,1.012,1358575.5,1358575.5,7238,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693426,645456.00
07/09/2019 13:30,2,7.930,ACTIVE,216.45,363.39,60.001,1562693404,"201051344001230","174011545737251",26.46,46.80,0,317.10,411.78,212.5,203.2,0.990,1353472.5,1353472.5,7253,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693427,645457.00
07/09/2019 13:30,2,8.047,ACTIVE,216.90,365.80,60.006,1562693404,"201051344000646","174011545737251",26.04,51.30,0,318.61,414.49,212.2,202.9,1.003,1347380.7,1347380.7,7239,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693428,645458.00
07/09/2019 13:30,2,7.773,ACTIVE,218.48,364.59,59.996,1562693404,"201051344000867","174011545737251",26.32,52.00,0,319.81,411.48,207.4,198.2,0.932,1343861.4,1343861.4,7226,0,0,0,L,1122011218,1,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693429,645459.00
07/09/2019 13:30,2,7.709,ACTIVE,218.48,367.30,59.996,1562693404,"201051344000633","174011545737251",26.22,48.50,0,316.50,411.18,204.4,195.4,0.955,1340858.5,1340858.5,7236,0,0,0,L,1122011218,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693430,645460.00
07/09/2019 13:30,2,7.916,ACTIVE,216.90,362.79,59.990,1562693404,"201051344000955","174011545737251",26.20,50.80,0,318.30,413.89,209.8,200.6,0.994,1368051.0,1368051.0,7236,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693431,645461.00
07/09/2019 13:30,2,5.898,ACTIVE,218.03,359.18,59.964,1562693404,"201051344000648","174011545737251",26.46,45.50,0,317.10,412.08,158.0,150.6,0.742,1354788.2,1354788.2,7219,0,0,0,L,1122011218,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693432,645462.00
07/09/2019 13:30,2,4.875,ACTIVE,217.35,355.58,59.990,1562693404,"201051344000645","174011545737251",26.08,46.60,0,317.40,410.28,128.7,122.3,0.588,1360339.9,1360339.9,7223,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693432,645463.00
07/09/2019 13:30,2,4.713,ACTIVE,216.67,354.37,60.001,1562693404,"201051344000569","174011545737251",26.18,48.50,0,317.40,411.78,124.9,118.6,0.592,1377253.0,1377253.0,7226,0,0,0,L,1122011218,1,122.46,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693433,645464.00
07/09/2019 13:30,2,4.896,ACTIVE,216.45,358.88,59.990,1562693404,"179051228000119","174011545737251",26.26,51.50,0,318.61,417.19,130.3,123.8,0.641,163519.6,163519.6,7290,0,0,0,L,46974696,1,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562693434,645465.00
07/09/2019 13:45,2,7.711,ACTIVE,220.29,367.00,59.996,1562694304,"201051344000579","174011545737251",27.21,46.80,0,317.70,419.90,212.4,203.1,0.999,1378528.7,1378528.7,7234,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694305,645466.00
07/09/2019 13:45,2,7.938,ACTIVE,218.48,366.70,60.012,1562694304,"201051344001025","174011545737251",26.64,49.80,0,318.00,416.89,214.0,204.7,0.937,1363144.7,1363144.7,7227,0,0,0,L,1122011218,1,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694306,645467.00
07/09/2019 13:45,2,7.713,ACTIVE,218.71,366.40,59.990,1562694304,"201051344001093","174011545737251",26.80,46.60,0,316.80,417.49,209.2,200.0,0.963,1345341.7,1345341.7,7244,0,0,0,L,1122011218,1,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694307,645468.00
07/09/2019 13:45,2,7.564,ACTIVE,220.29,367.60,59.990,1562694304,"201051344000458","174011545737251",27.23,48.50,0,316.80,419.60,208.5,199.4,0.972,1359526.6,1359526.6,7219,0,0,0,L,1122011218,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694308,645469.00
07/09/2019 13:45,2,7.857,ACTIVE,217.13,364.59,59.980,1562694304,"201051344000890","174011545737251",26.74,46.20,0,318.00,418.09,212.8,203.5,0.981,1360544.7,1360544.7,7231,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694309,645470.00
07/09/2019 13:45,2,7.385,ACTIVE,220.52,360.38,59.985,1562694304,"201051344000988","174011545737251",17.99,44.30,0,318.30,394.05,134.6,128.0,0.619,1035960.0,1035960.0,7230,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694310,645471.00
07/09/2019 13:45,2,7.842,ACTIVE,218.71,364.89,59.996,1562694304,"201051344000582","174011545737251",26.78,46.80,0,317.40,418.39,212.7,203.3,0.986,1337972.8,1337972.8,7223,0,0,0,L,1122011218,1,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694311,645472.00
07/09/2019 13:45,2,7.877,ACTIVE,218.93,364.89,59.980,1562694304,"201051344000868","174011545737251",26.30,45.50,0,318.00,416.89,209.7,200.5,0.941,1345924.0,1345924.0,7221,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694312,645473.00
07/09/2019 13:45,2,7.674,ACTIVE,220.29,367.60,59.980,1562694304,"201051344000576","174011545737251",26.72,46.80,0,318.00,416.89,207.6,198.4,0.963,1362416.4,1362416.4,7241,0,0,0,L,1122011218,1,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694313,645474.00
07/09/2019 13:45,2,7.771,ACTIVE,220.52,367.60,59.980,1562694304,"201051344001158","174011545737251",26.68,46.80,0,317.10,416.29,210.1,200.9,0.963,1339750.3,1339750.3,7224,0,0,0,L,1122011218,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694314,645475.00
07/09/2019 13:45,2,7.861,ACTIVE,218.48,366.40,59.980,1562694304,"201051344000917","174011545737251",26.84,50.80,0,318.30,416.59,213.6,204.2,0.994,1354989.2,1354989.2,7240,0,0,0,L,1122011218,1,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694315,645476.00
07/09/2019 13:45,2,7.574,ACTIVE,217.58,358.28,59.985,1562694304,"201051344000417","174011545737251",17.89,46.80,0,318.00,392.25,137.3,130.6,0.641,1073660.4,1073660.4,7246,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694316,645477.00
07/09/2019 13:45,2,7.988,ACTIVE,217.13,368.50,60.028,1562694304,"201051344000685","174011545737251",26.74,44.80,0,315.60,417.49,216.1,206.6,1.016,1361157.3,1361157.3,7232,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694317,645478.00
07/09/2019 13:45,2,8.076,ACTIVE,219.16,367.30,59.985,1562694304,"201051344000651","174011545737251",26.54,50.20,0,319.81,422.00,217.1,207.6,0.981,1355238.8,1355238.8,7230,0,0,0,L,1122011218,1,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694317,645479.00
07/09/2019 13:45,2,7.963,ACTIVE,218.48,364.59,59.996,1562694304,"201051344000594","174011545737251",26.88,50.40,0,317.70,418.39,216.6,207.1,0.990,1365634.6,1365634.6,7230,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694318,645480.00
07/09/2019 13:45,2,7.916,ACTIVE,220.74,366.70,59.985,1562694304,"201051344000469","174011545737251",26.68,45.50,0,315.60,417.49,214.0,204.6,0.999,1345671.5,1345671.5,7234,0,0,0,L,1122011218,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694319,645481.00
07/09/2019 13:45,2,8.225,ACTIVE,219.16,367.30,60.006,1562694304,"201051344000585","174011545737251",26.68,47.00,0,318.61,418.09,222.2,212.6,1.034,1370304.3,1370304.3,7224,0,0,0,L,1122011218,1,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694320,645482.00
07/09/2019 13:45,2,7.979,ACTIVE,221.19,368.80,59.996,1562694304,"201051344000853","174011545737251",26.58,48.00,0,318.91,421.40,214.7,205.3,1.003,1368547.4,1368547.4,7227,0,0,0,L,1122011218,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694321,645483.00
07/09/2019 13:45,2,8.172,ACTIVE,217.35,367.00,60.001,1562694304,"201051344001145","174011545737251",26.68,45.30,0,317.40,418.09,220.7,211.1,1.012,1369824.5,1369824.5,7248,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694322,645484.00
07/09/2019 13:45,2,8.033,ACTIVE,218.26,367.60,60.028,1562694304,"201051344000438","174011545737251",26.86,47.50,0,317.10,418.09,218.5,209.0,1.016,1363300.2,1363300.2,7227,0,0,0,L,1122011218,1,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694323,645485.00
07/09/2019 13:45,2,8.107,ACTIVE,218.71,365.80,59.990,1562694304,"201051344001135","174011545737251",26.84,49.30,0,318.30,416.89,220.2,210.7,0.981,1350634.0,1350634.0,7224,0,0,0,L,1122011218,1,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694324,645486.00
07/09/2019 13:45,2,7.938,ACTIVE,220.52,369.10,59.985,1562694304,"201051344000983","174011545737251",26.78,47.30,0,318.30,416.89,215.2,205.8,0.994,1366675.7,1366675.7,7225,0,0,0,L,1122011218,1,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694325,645487.00
07/09/2019 13:45,2,8.227,ACTIVE,218.93,366.70,60.028,1562694304,"201051344001203","174011545737251",26.48,49.50,0,317.10,418.39,220.7,211.1,1.030,1358612.6,1358612.6,7239,0,0,0,L,1122011218,1,125.85,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694326,645488.00
07/09/2019 13:45,2,7.924,ACTIVE,217.13,363.99,60.028,1562694304,"201051344001230","174011545737251",27.23,44.00,0,318.30,419.30,218.4,208.8,1.021,1353508.8,1353508.8,7254,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694327,645489.00
07/09/2019 13:45,2,8.141,ACTIVE,217.35,367.90,59.990,1562694304,"201051344000646","174011545737251",26.66,48.30,0,316.50,418.09,219.6,210.0,1.030,1347417.4,1347417.4,7240,0,0,0,L,1122011218,1,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694328,645490.00
07/09/2019 13:45,2,8.025,ACTIVE,219.16,363.39,59.996,1562694304,"201051344000867","174011545737251",26.68,51.30,0,317.70,416.29,216.8,207.3,0.977,1343898.0,1343898.0,7227,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694329,645491.00
07/09/2019 13:45,2,7.996,ACTIVE,219.16,367.00,59.996,1562694304,"201051344000633","174011545737251",26.76,47.30,0,317.10,415.39,216.6,207.1,1.003,1340894.9,1340894.9,7237,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694330,645492.00
07/09/2019 13:45,2,8.189,ACTIVE,217.58,366.70,60.001,1562694304,"201051344000955","174011545737251",26.40,49.50,0,316.50,417.49,218.9,209.4,1.052,1368087.5,1368087.5,7237,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694331,645493.00
07/09/2019 13:45,2,7.902,ACTIVE,220.06,367.60,59.996,1562694304,"201051344000648","174011545737251",26.52,45.30,0,315.60,416.89,212.2,202.9,0.990,1354824.2,1354824.2,7220,0,0,0,L,1122011218,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694332,645494.00
07/09/2019 13:45,2,7.945,ACTIVE,220.06,367.90,60.006,1562694304,"201051344000645","174011545737251",26.44,46.60,0,317.70,414.79,212.7,203.4,0.963,1360376.0,1360376.0,7224,0,0,0,L,1122011218,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694332,645495.00
07/09/2019 13:45,2,7.875,ACTIVE,220.29,366.70,60.006,1562694304,"201051344000569","174011545737251",26.72,48.30,0,316.80,415.99,212.8,203.4,0.981,1377289.4,1377289.4,7227,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694333,645496.00
07/09/2019 13:45,2,7.822,ACTIVE,220.06,372.41,60.012,1562694304,"179051228000119","174011545737251",27.12,51.50,0,318.00,422.30,214.6,205.2,1.034,163556.5,163556.5,7291,0,0,0,L,46974696,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562694334,645497.00
07/09/2019 14:00,2,7.479,ALERT,220.06,366.10,59.996,1562695204,"201051344000579","174011545737251",26.74,48.30,0,302.98,420.20,202.4,193.4,0.950,1378576.6,1378576.6,7235,0,0,0,L,1122011218,1,124.49,124.94,0002,42,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695206,645498.00
07/09/2019 14:00,2,7.689,ACTIVE,218.26,364.89,60.006,1562695204,"201051344001025","174011545737251",25.84,50.60,0,317.40,414.19,201.2,192.3,0.910,1363193.2,1363193.2,7228,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695207,645499.00
07/09/2019 14:00,2,7.422,ACTIVE,218.26,365.19,59.996,1562695204,"201051344001093","174011545737251",25.90,48.00,0,318.61,415.09,194.6,185.9,0.893,1345389.0,1345389.0,7245,0,0,0,L,1122011218,1,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695208,645500.00
07/09/2019 14:00,2,7.232,ACTIVE,219.61,364.59,59.996,1562695204,"201051344000458","174011545737251",26.44,49.50,0,318.00,418.70,193.4,184.8,0.910,1359574.0,1359574.0,7220,0,0,0,L,1122011218,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695209,645501.00
07/09/2019 14:00,2,7.357,ACTIVE,217.13,363.99,59.996,1562695204,"201051344000890","174011545737251",26.20,46.80,0,319.21,415.99,195.0,186.3,0.897,1360592.4,1360592.4,7232,0,0,0,L,1122011218,1,124.72,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695210,645502.00
07/09/2019 14:00,2,6.701,ACTIVE,219.84,359.48,60.038,1562695204,"201051344000988","174011545737251",17.89,45.80,0,320.11,392.85,121.4,115.2,0.570,1035990.1,1035990.1,7231,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695211,645503.00
07/09/2019 14:00,2,7.258,ACTIVE,218.26,364.59,59.969,1562695204,"201051344000582","174011545737251",26.04,49.30,0,317.40,415.99,191.6,183.0,0.893,1338020.3,1338020.3,7224,0,0,0,L,1122011218,1,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695212,645504.00
07/09/2019 14:00,2,7.197,ALERT,218.26,362.79,60.006,1562695204,"201051344000868","174011545737251",26.10,46.80,0,304.48,413.59,190.2,181.7,0.866,1345971.1,1345971.1,7222,0,0,0,L,1122011218,1,123.59,124.72,0002,43,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695214,645505.00
07/09/2019 14:00,2,7.182,ALERT,219.61,365.49,59.969,1562695204,"201051344000576","174011545737251",26.82,47.80,0,305.68,418.09,195.1,186.3,0.919,1362463.2,1362463.2,7243,0,0,0,L,1122011218,1,124.27,124.72,0002,44,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695216,645506.00
07/09/2019 14:00,2,7.688,ALERT,220.06,365.19,60.022,1562695204,"201051344001158","174011545737251",25.98,47.80,0,304.78,415.09,202.3,193.3,0.937,1339797.3,1339797.3,7226,0,0,0,L,1122011218,1,124.27,124.94,0002,46,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695219,645507.00
07/09/2019 14:00,2,7.797,ACTIVE,218.26,364.29,59.975,1562695204,"201051344000917","174011545737251",26.60,52.50,0,319.21,413.59,210.0,200.8,0.990,1355037.1,1355037.1,7242,0,0,0,L,1122011218,1,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695220,645508.00
07/09/2019 14:00,2,7.377,ACTIVE,217.35,359.78,60.017,1562695204,"201051344000417","174011545737251",17.91,48.00,0,317.70,391.04,133.9,127.3,0.623,1073690.6,1073690.6,7248,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695222,645509.00
07/09/2019 14:00,2,8.023,ACTIVE,217.13,363.09,59.975,1562695204,"201051344000685","174011545737251",26.30,46.20,0,316.50,415.39,213.6,204.2,1.008,1361205.4,1361205.4,7234,0,0,0,L,1122011218,1,125.17,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695223,645510.00
07/09/2019 14:00,2,8.168,ACTIVE,219.16,368.50,60.001,1562695204,"201051344000651","174011545737251",26.00,51.30,0,320.41,419.60,215.1,205.6,0.972,1355287.2,1355287.2,7232,0,0,0,L,1122011218,1,125.85,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695225,645511.00
07/09/2019 14:00,2,7.941,ACTIVE,218.48,366.40,60.001,1562695204,"201051344000594","174011545737251",26.66,51.00,0,318.00,415.99,214.4,205.0,0.981,1365682.8,1365682.8,7232,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695226,645512.00
07/09/2019 14:00,2,7.846,ACTIVE,220.52,368.80,59.985,1562695204,"201051344000469","174011545737251",26.52,46.40,0,315.00,419.60,210.7,201.4,0.990,1345719.4,1345719.4,7236,0,0,0,L,1122011218,1,124.27,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695228,645513.00
07/09/2019 14:00,2,8.170,ACTIVE,218.93,368.20,59.990,1562695204,"201051344000585","174011545737251",26.24,48.30,0,319.21,415.39,217.1,207.6,1.021,1370353.6,1370353.6,7226,0,0,0,L,1122011218,1,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695229,645514.00
07/09/2019 14:00,2,7.867,ALERT,220.74,369.10,59.985,1562695204,"201051344000853","174011545737251",26.20,48.80,0,305.68,420.50,208.7,199.5,0.977,1368595.2,1368595.2,7229,0,0,0,L,1122011218,1,125.17,125.62,0002,47,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695232,645515.00
07/09/2019 14:00,2,7.840,ACTIVE,217.35,366.70,59.990,1562695204,"201051344001145","174011545737251",26.82,46.60,0,320.11,415.99,212.7,203.3,0.977,1369873.2,1369873.2,7250,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695233,645516.00
07/09/2019 14:00,2,7.857,ACTIVE,218.26,366.40,59.985,1562695204,"201051344000438","174011545737251",26.26,48.00,0,317.70,415.69,208.9,199.8,0.977,1363348.6,1363348.6,7229,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695235,645517.00
07/09/2019 14:00,2,7.924,ACTIVE,218.48,366.70,60.001,1562695204,"201051344001135","174011545737251",26.14,51.50,0,318.61,414.49,209.7,200.5,0.950,1350682.9,1350682.9,7226,0,0,0,L,1122011218,1,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695237,645518.00
07/09/2019 14:00,2,7.688,ALERT,220.29,368.20,60.001,1562695204,"201051344000983","174011545737251",26.54,48.80,0,303.58,416.29,206.7,197.5,0.955,1366723.8,1366723.8,7227,0,0,0,L,1122011218,1,124.72,125.40,0002,46,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695239,645519.00
07/09/2019 14:00,2,7.973,ACTIVE,218.48,366.70,59.985,1562695204,"201051344001203","174011545737251",26.18,50.00,0,318.00,415.99,211.3,202.0,0.999,1358661.6,1358661.6,7241,0,0,0,L,1122011218,1,125.62,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695240,645520.00
07/09/2019 14:00,2,7.826,ACTIVE,216.90,365.49,60.012,1562695204,"201051344001230","174011545737251",26.44,45.00,0,318.00,416.29,209.6,200.4,0.999,1353557.2,1353557.2,7255,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695241,645521.00
07/09/2019 14:00,2,7.906,ACTIVE,217.35,363.69,59.959,1562695204,"201051344000646","174011545737251",26.20,50.00,0,316.80,416.29,209.6,200.4,0.946,1347466.1,1347466.1,7241,0,0,0,L,1122011218,1,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695242,645522.00
07/09/2019 14:00,2,7.854,ALERT,218.93,363.09,59.996,1562695204,"201051344000867","174011545737251",25.88,52.00,0,303.88,412.68,205.8,196.7,0.932,1343946.0,1343946.0,7228,0,0,0,L,1122011218,1,124.27,124.49,0002,47,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695244,645523.00
07/09/2019 14:00,2,7.719,ALERT,218.93,364.59,60.001,1562695204,"201051344000633","174011545737251",26.40,49.00,0,296.96,413.29,206.2,197.1,0.963,1340942.7,1340942.7,7238,0,0,0,L,1122011218,1,124.27,124.94,0002,46,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695246,645524.00
07/09/2019 14:00,2,7.861,ACTIVE,217.35,364.59,59.990,1562695204,"201051344000955","174011545737251",26.36,50.80,0,316.50,415.99,209.6,200.4,1.003,1368136.1,1368136.1,7238,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695247,645525.00
07/09/2019 14:00,2,7.684,ACTIVE,219.61,366.40,59.996,1562695204,"201051344000648","174011545737251",26.40,46.40,0,316.80,415.09,205.5,196.4,0.950,1354871.7,1354871.7,7221,0,0,0,L,1122011218,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695248,645526.00
07/09/2019 14:00,2,7.738,ACTIVE,220.06,365.80,60.012,1562695204,"201051344000645","174011545737251",26.24,47.30,0,317.40,413.89,205.7,196.6,0.928,1360423.8,1360423.8,7225,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695249,645527.00
07/09/2019 14:00,2,7.873,ACTIVE,220.06,367.00,60.001,1562695204,"201051344000569","174011545737251",26.02,49.30,0,318.00,415.09,207.4,198.3,0.959,1377337.5,1377337.5,7228,0,0,0,L,1122011218,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695250,645528.00
07/09/2019 14:00,2,7.729,ACTIVE,219.84,373.01,60.006,1562695204,"179051228000119","174011545737251",26.80,52.50,0,318.61,451.76,209.8,200.5,1.008,163605.0,163605.0,7292,0,0,0,L,46974696,1,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562695251,645529.00
07/09/2019 14:15,2,2.314,ACTIVE,213.74,354.37,59.985,1562696105,"201051344000579","174011545737251",26.80,46.40,0,318.30,412.38,62.8,58.7,0.535,1378613.1,1378613.1,7237,0,0,0,L,1122011218,1,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696106,645530.00
07/09/2019 14:15,2,2.340,ACTIVE,213.74,354.97,59.975,1562696105,"201051344001025","174011545737251",26.46,49.00,0,318.91,412.08,62.8,58.7,0.499,1363230.1,1363230.1,7229,0,0,0,L,1122011218,1,122.01,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696107,645531.00
07/09/2019 14:15,2,2.176,ACTIVE,213.74,355.58,59.975,1562696105,"201051344001093","174011545737251",26.48,46.00,0,318.30,411.18,58.3,54.3,0.495,1345424.6,1345424.6,7246,0,0,0,L,1122011218,1,122.46,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696108,645532.00
07/09/2019 14:15,2,2.287,ACTIVE,213.29,352.87,59.990,1562696105,"201051344000458","174011545737251",26.46,47.00,0,316.50,412.38,61.2,57.2,0.526,1359609.6,1359609.6,7221,0,0,0,L,1122011218,1,121.33,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696109,645533.00
07/09/2019 14:15,2,2.277,ACTIVE,213.29,353.77,59.985,1562696105,"201051344000890","174011545737251",26.54,45.00,0,317.70,412.98,61.2,57.2,0.508,1360628.8,1360628.8,7233,0,0,0,L,1122011218,1,122.23,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696110,645534.00
07/09/2019 14:15,2,2.150,ACTIVE,213.74,349.86,59.969,1562696105,"201051344000988","174011545737251",17.89,44.50,0,318.61,392.55,39.0,35.7,0.336,1036012.7,1036012.7,7232,0,0,0,L,1122011218,1,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696111,645535.00
07/09/2019 14:15,2,2.281,ACTIVE,213.74,355.58,59.953,1562696105,"201051344000582","174011545737251",25.80,47.30,0,315.30,412.08,59.7,55.7,0.513,1338056.1,1338056.1,7225,0,0,0,L,1122011218,1,122.23,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696112,645536.00
07/09/2019 14:15,2,2.301,ACTIVE,213.06,352.57,59.980,1562696105,"201051344000868","174011545737251",26.38,45.00,0,318.91,410.88,61.4,57.4,0.504,1346006.4,1346006.4,7224,0,0,0,L,1122011218,1,121.33,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696112,645537.00
07/09/2019 14:15,2,2.242,ACTIVE,213.96,355.28,59.996,1562696105,"201051344000576","174011545737251",26.34,46.20,0,316.80,411.48,59.8,55.8,0.517,1362498.0,1362498.0,7245,0,0,0,L,1122011218,1,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696113,645538.00
07/09/2019 14:15,2,2.328,ACTIVE,213.74,353.17,59.980,1562696105,"201051344001158","174011545737251",26.10,46.40,0,317.10,410.58,61.6,57.5,0.526,1339832.5,1339832.5,7228,0,0,0,L,1122011218,1,121.33,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696114,645539.00
07/09/2019 14:15,2,2.203,ACTIVE,213.51,354.67,59.985,1562696105,"201051344000917","174011545737251",26.64,50.00,0,317.40,412.98,59.4,55.4,0.513,1355072.6,1355072.6,7243,0,0,0,L,1122011218,1,122.01,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696115,645540.00
07/09/2019 14:15,2,2.176,ACTIVE,213.29,349.56,59.975,1562696105,"201051344000417","174011545737251",17.91,46.00,0,318.00,389.54,39.4,36.1,0.327,1073713.3,1073713.3,7249,0,0,0,L,1122011218,1,122.01,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696116,645541.00
07/09/2019 14:15,2,2.283,ACTIVE,213.29,355.88,59.985,1562696105,"201051344000685","174011545737251",25.96,44.00,0,315.60,412.38,60.1,56.1,0.530,1361241.0,1361241.0,7235,0,0,0,L,1122011218,1,122.91,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696117,645542.00
07/09/2019 14:15,2,2.332,ACTIVE,213.74,357.08,59.975,1562696105,"201051344000651","174011545737251",26.22,49.30,0,318.91,412.68,62.0,57.9,0.513,1355323.0,1355323.0,7233,0,0,0,L,1122011218,1,122.68,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696118,645543.00
07/09/2019 14:15,2,2.322,ACTIVE,213.06,353.47,59.980,1562696105,"201051344000594","174011545737251",26.46,49.00,0,317.70,413.29,62.3,58.2,0.530,1365718.1,1365718.1,7233,0,0,0,L,1122011218,1,121.33,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696119,645544.00
07/09/2019 14:15,2,2.332,ACTIVE,213.74,353.77,59.980,1562696105,"201051344000469","174011545737251",26.28,45.30,0,315.60,411.78,62.1,58.0,0.552,1345754.2,1345754.2,7237,0,0,0,L,1122011218,1,121.10,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696120,645545.00
07/09/2019 14:15,2,2.484,ACTIVE,213.74,356.78,59.943,1562696105,"201051344000585","174011545737251",26.24,46.20,0,318.91,412.08,66.0,61.8,0.552,1370389.9,1370389.9,7227,0,0,0,L,1122011218,1,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696121,645546.00
07/09/2019 14:15,2,2.336,ACTIVE,214.19,355.88,59.985,1562696105,"201051344000853","174011545737251",26.54,46.60,0,316.50,415.69,62.8,58.7,0.544,1368629.9,1368629.9,7231,0,0,0,L,1122011218,1,122.01,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696122,645547.00
07/09/2019 14:15,2,2.299,ACTIVE,213.51,355.58,59.948,1562696105,"201051344001145","174011545737251",26.40,45.00,0,318.00,413.29,61.5,57.4,0.508,1369908.7,1369908.7,7251,0,0,0,L,1122011218,1,122.01,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696123,645548.00
07/09/2019 14:15,2,2.354,ACTIVE,213.51,357.08,59.969,1562696105,"201051344000438","174011545737251",26.54,46.00,0,315.90,412.08,63.3,59.2,0.544,1363383.8,1363383.8,7230,0,0,0,L,1122011218,1,122.46,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696124,645549.00
07/09/2019 14:15,2,2.416,ACTIVE,213.29,355.28,59.985,1562696105,"201051344001135","174011545737251",26.76,49.50,0,318.61,411.78,65.4,61.2,0.535,1350718.4,1350718.4,7227,0,0,0,L,1122011218,1,122.23,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696125,645550.00
07/09/2019 14:15,2,2.391,ACTIVE,213.96,354.97,59.990,1562696105,"201051344000983","174011545737251",26.56,46.60,0,317.40,411.78,64.3,60.1,0.548,1366758.4,1366758.4,7229,0,0,0,L,1122011218,1,121.78,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696126,645551.00
07/09/2019 14:15,2,2.350,ACTIVE,213.74,356.78,59.990,1562696105,"201051344001203","174011545737251",26.66,47.30,0,317.70,416.29,63.5,59.4,0.544,1358696.8,1358696.8,7242,0,0,0,L,1122011218,1,122.68,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696127,645552.00
07/09/2019 14:15,2,2.256,ACTIVE,213.06,355.88,59.990,1562696105,"201051344001230","174011545737251",26.56,43.40,0,317.40,412.98,60.8,56.7,0.513,1353591.9,1353591.9,7257,0,0,0,L,1122011218,1,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696128,645553.00
07/09/2019 14:15,2,2.402,ACTIVE,212.83,357.38,59.943,1562696105,"201051344000646","174011545737251",26.34,47.30,0,316.20,412.68,64.1,59.9,0.544,1347501.2,1347501.2,7243,0,0,0,L,1122011218,1,122.23,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696130,645554.00
07/09/2019 14:15,2,2.451,ACTIVE,213.51,353.77,59.990,1562696105,"201051344000867","174011545737251",26.50,50.00,0,319.21,409.68,65.8,61.6,0.535,1343980.3,1343980.3,7230,0,0,0,L,1122011218,1,121.78,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696131,645555.00
07/09/2019 14:15,2,2.439,ACTIVE,213.74,356.48,59.996,1562696105,"201051344000633","174011545737251",26.30,46.60,0,316.50,409.38,65.0,60.8,0.561,1340976.8,1340976.8,7240,0,0,0,L,1122011218,1,121.78,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696132,645556.00
07/09/2019 14:15,2,2.369,ACTIVE,213.06,355.88,59.948,1562696105,"201051344000955","174011545737251",26.94,48.30,0,317.40,412.08,64.6,60.4,0.557,1368170.7,1368170.7,7239,0,0,0,L,1122011218,1,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696132,645557.00
07/09/2019 14:15,2,2.461,ACTIVE,213.96,355.28,59.985,1562696105,"201051344000648","174011545737251",26.26,44.00,0,317.10,411.18,65.5,61.3,0.561,1354905.1,1354905.1,7222,0,0,0,L,1122011218,1,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696133,645558.00
07/09/2019 14:15,2,2.695,ACTIVE,214.19,356.78,59.996,1562696105,"201051344000645","174011545737251",26.42,45.50,0,316.50,409.98,72.2,67.8,0.619,1360457.2,1360457.2,7226,0,0,0,L,1122011218,1,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696134,645559.00
07/09/2019 14:15,2,3.531,ACTIVE,214.19,349.56,59.985,1562696105,"201051344000569","174011545737251",27.08,48.30,0,314.10,410.88,97.1,91.8,0.482,1377371.3,1377371.3,7229,0,0,0,L,1122011218,1,121.33,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696135,645560.00
07/09/2019 14:15,2,4.488,ACTIVE,214.64,356.48,59.990,1562696105,"179051228000119","174011545737251",27.53,50.20,0,317.40,415.99,125.2,119.0,0.641,163639.1,163639.1,7293,0,0,0,L,46974696,1,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562696136,645561.00
07/09/2019 14:30,2,6.393,ACTIVE,218.93,361.89,59.969,1562697004,"201051344000579","174011545737251",26.78,47.80,0,318.00,414.49,173.3,165.4,0.826,1378655.4,1378655.4,7238,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697005,645562.00
07/09/2019 14:30,2,6.740,ACTIVE,217.35,360.99,59.932,1562697004,"201051344001025","174011545737251",25.74,50.60,0,318.61,415.69,175.6,167.6,0.795,1363273.2,1363273.2,7230,0,0,0,L,1122011218,1,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697006,645563.00
07/09/2019 14:30,2,6.445,ACTIVE,217.35,362.79,60.006,1562697004,"201051344001093","174011545737251",26.24,48.00,0,319.21,413.59,171.3,163.4,0.787,1345466.5,1345466.5,7247,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697007,645564.00
07/09/2019 14:30,2,6.328,ACTIVE,218.71,357.68,59.964,1562697004,"201051344000458","174011545737251",26.54,49.50,0,316.80,412.68,170.0,162.1,0.795,1359651.4,1359651.4,7222,0,0,0,L,1122011218,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697008,645565.00
07/09/2019 14:30,2,6.459,ACTIVE,216.00,358.28,59.985,1562697004,"201051344000890","174011545737251",26.26,47.30,0,320.41,415.09,171.7,163.8,0.795,1360671.1,1360671.1,7234,0,0,0,L,1122011218,1,124.04,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697009,645566.00
07/09/2019 14:30,2,5.578,ACTIVE,218.48,355.28,59.964,1562697004,"201051344000988","174011545737251",17.91,46.20,0,318.91,391.34,101.1,95.7,0.468,1036039.3,1036039.3,7233,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697010,645567.00
07/09/2019 14:30,2,5.787,ACTIVE,216.90,359.18,59.964,1562697004,"201051344000582","174011545737251",26.30,49.50,0,316.50,415.39,154.0,146.7,0.725,1338098.2,1338098.2,7226,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697011,645568.00
07/09/2019 14:30,2,5.418,ACTIVE,216.67,356.48,59.975,1562697004,"201051344000868","174011545737251",25.90,46.80,0,318.30,414.49,142.1,135.2,0.645,1346048.4,1346048.4,7225,0,0,0,L,1122011218,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697012,645569.00
07/09/2019 14:30,2,5.152,ACTIVE,217.58,357.38,59.932,1562697004,"201051344000576","174011545737251",26.60,47.50,0,317.40,412.38,138.8,132.0,0.654,1362539.7,1362539.7,7246,0,0,0,L,1122011218,1,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697013,645570.00
07/09/2019 14:30,2,5.301,ACTIVE,217.58,356.18,59.959,1562697004,"201051344001158","174011545737251",26.20,48.30,0,316.20,412.38,140.8,133.9,0.663,1339874.3,1339874.3,7229,0,0,0,L,1122011218,1,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697014,645571.00
