ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 14:30,2,5.350,ACTIVE,216.22,357.38,59.975,1562697004,"201051344000917","174011545737251",26.22,51.50,0,319.81,416.29,142.0,135.1,0.681,1355115.0,1355115.0,7244,0,0,0,L,1122011218,1,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697015,645572.00
07/09/2019 14:30,2,4.928,ACTIVE,215.54,350.77,59.980,1562697004,"201051344000417","174011545737251",17.91,47.80,0,318.91,390.74,89.3,84.3,0.415,1073740.1,1073740.1,7250,0,0,0,L,1122011218,1,123.36,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697016,645573.00
07/09/2019 14:30,2,5.156,ACTIVE,215.32,355.58,59.964,1562697004,"201051344000685","174011545737251",26.44,46.40,0,315.90,414.19,138.1,131.4,0.676,1361283.5,1361283.5,7236,0,0,0,L,1122011218,1,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697017,645574.00
07/09/2019 14:30,2,4.992,ACTIVE,216.45,356.18,60.012,1562697004,"201051344000651","174011545737251",25.92,50.60,0,318.00,414.19,131.0,124.5,0.605,1355365.9,1355365.9,7234,0,0,0,L,1122011218,1,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697018,645575.00
07/09/2019 14:30,2,4.598,ACTIVE,215.54,351.07,59.969,1562697004,"201051344000594","174011545737251",26.38,50.60,0,318.61,414.49,122.9,116.7,0.570,1365760.4,1365760.4,7234,0,0,0,L,1122011218,1,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697019,645576.00
07/09/2019 14:30,2,4.766,ACTIVE,216.90,355.58,59.975,1562697004,"201051344000469","174011545737251",26.12,47.50,0,315.30,413.29,126.2,119.8,0.614,1345796.5,1345796.5,7238,0,0,0,L,1122011218,1,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697019,645577.00
07/09/2019 14:30,2,5.037,ACTIVE,216.22,356.18,59.943,1562697004,"201051344000585","174011545737251",26.80,48.50,0,318.30,413.89,136.9,130.2,0.654,1370433.7,1370433.7,7228,0,0,0,L,1122011218,1,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697020,645578.00
07/09/2019 14:30,2,5.600,ACTIVE,218.26,359.48,59.964,1562697004,"201051344000853","174011545737251",26.28,48.50,0,319.51,413.29,149.2,142.1,0.712,1368672.4,1368672.4,7232,0,0,0,L,1122011218,1,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697021,645579.00
07/09/2019 14:30,2,5.779,ACTIVE,216.00,357.68,59.990,1562697004,"201051344001145","174011545737251",26.52,47.00,0,319.21,414.79,155.2,147.9,0.725,1369951.6,1369951.6,7252,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697022,645580.00
07/09/2019 14:30,2,6.045,ACTIVE,216.45,359.48,59.975,1562697004,"201051344000438","174011545737251",26.38,47.50,0,316.50,415.39,161.6,154.0,0.773,1363426.5,1363426.5,7231,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697023,645581.00
07/09/2019 14:30,2,6.295,ACTIVE,216.67,358.88,59.975,1562697004,"201051344001135","174011545737251",26.00,51.30,0,319.21,414.49,165.7,158.0,0.760,1350761.6,1350761.6,7228,0,0,0,L,1122011218,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697024,645582.00
07/09/2019 14:30,2,6.111,ACTIVE,218.48,358.28,59.975,1562697004,"201051344000983","174011545737251",26.74,48.50,0,319.21,412.68,165.6,157.9,0.782,1366801.0,1366801.0,7230,0,0,0,L,1122011218,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697025,645583.00
07/09/2019 14:30,2,6.430,ACTIVE,217.13,357.98,59.975,1562697004,"201051344001203","174011545737251",26.00,49.30,0,318.30,415.09,169.2,161.4,0.813,1358740.1,1358740.1,7243,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697026,645584.00
07/09/2019 14:30,2,6.256,ACTIVE,215.77,358.28,59.990,1562697004,"201051344001230","174011545737251",26.38,45.30,0,318.00,414.79,167.2,159.4,0.800,1353634.4,1353634.4,7258,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697027,645585.00
07/09/2019 14:30,2,6.338,ACTIVE,216.00,360.38,59.975,1562697004,"201051344000646","174011545737251",26.26,50.20,0,318.91,415.99,168.4,160.6,0.791,1347544.2,1347544.2,7244,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697028,645586.00
07/09/2019 14:30,2,6.164,ACTIVE,217.58,357.68,59.943,1562697004,"201051344000867","174011545737251",26.56,51.80,0,318.61,412.38,165.8,158.1,0.751,1344022.8,1344022.8,7231,0,0,0,L,1122011218,1,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697029,645587.00
07/09/2019 14:30,2,6.203,ACTIVE,217.58,359.78,59.969,1562697004,"201051344000633","174011545737251",26.24,48.80,0,315.30,412.08,164.8,157.2,0.778,1341019.0,1341019.0,7241,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697030,645588.00
07/09/2019 14:30,2,6.195,ACTIVE,216.00,360.08,59.990,1562697004,"201051344000955","174011545737251",26.62,50.60,0,316.20,415.39,166.9,159.2,0.800,1368213.5,1368213.5,7240,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697031,645589.00
07/09/2019 14:30,2,6.084,ACTIVE,218.26,360.08,59.990,1562697004,"201051344000648","174011545737251",26.42,46.00,0,318.61,412.98,162.7,155.1,0.769,1354946.9,1354946.9,7223,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697032,645590.00
07/09/2019 14:30,2,6.137,ACTIVE,218.26,359.78,59.980,1562697004,"201051344000645","174011545737251",26.38,47.30,0,319.21,411.78,164.1,156.4,0.738,1360499.4,1360499.4,7227,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697033,645591.00
07/09/2019 14:30,2,6.230,ACTIVE,218.26,360.38,59.948,1562697004,"201051344000569","174011545737251",26.10,49.30,0,318.61,413.29,164.8,157.2,0.778,1377413.8,1377413.8,7230,0,0,0,L,1122011218,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697033,645592.00
07/09/2019 14:30,2,6.125,ACTIVE,218.03,365.49,59.980,1562697004,"179051228000119","174011545737251",26.80,52.50,0,317.40,418.09,166.2,158.5,0.804,163682.0,163682.0,7294,0,0,0,L,46974696,1,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697034,645593.00
07/09/2019 14:45,2,7.227,ACTIVE,219.39,363.99,59.948,1562697904,"201051344000579","174011545737251",26.90,48.50,0,317.70,411.18,196.7,188.0,0.932,1378698.2,1378698.2,7239,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697906,645594.00
07/09/2019 14:45,2,7.602,ACTIVE,218.03,363.09,59.943,1562697904,"201051344001025","174011545737251",26.04,50.60,0,319.21,416.59,200.6,191.7,0.897,1363316.4,1363316.4,7231,0,0,0,L,1122011218,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697907,645595.00
07/09/2019 14:45,2,7.258,ACTIVE,218.03,365.49,59.985,1562697904,"201051344001093","174011545737251",26.50,48.50,0,317.40,410.58,194.7,186.0,0.897,1345508.2,1345508.2,7248,0,0,0,L,1122011218,1,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697908,645596.00
07/09/2019 14:45,2,7.250,ACTIVE,219.39,364.59,59.985,1562697904,"201051344000458","174011545737251",26.54,49.00,0,316.50,409.68,194.8,186.1,0.915,1359693.5,1359693.5,7223,0,0,0,L,1122011218,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697908,645597.00
07/09/2019 14:45,2,7.467,ACTIVE,216.67,361.59,59.996,1562697904,"201051344000890","174011545737251",26.06,47.50,0,318.30,412.38,197.1,188.3,0.910,1360713.6,1360713.6,7235,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697909,645598.00
07/09/2019 14:45,2,6.818,ACTIVE,219.61,358.28,59.948,1562697904,"201051344000988","174011545737251",17.89,46.20,0,318.00,392.25,123.6,117.4,0.583,1036066.0,1036066.0,7234,0,0,0,L,1122011218,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697910,645599.00
07/09/2019 14:45,2,7.363,ACTIVE,218.03,364.59,59.969,1562697904,"201051344000582","174011545737251",26.28,50.20,0,315.00,411.78,195.9,187.1,0.906,1338140.5,1338140.5,7227,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697911,645600.00
07/09/2019 14:45,2,7.402,ACTIVE,217.80,363.09,59.985,1562697904,"201051344000868","174011545737251",25.92,46.60,0,317.70,410.28,194.4,185.7,0.853,1346090.4,1346090.4,7226,0,0,0,L,1122011218,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697912,645601.00
07/09/2019 14:45,2,7.209,ACTIVE,218.93,364.29,59.990,1562697904,"201051344000576","174011545737251",26.38,48.30,0,317.40,409.38,192.5,183.9,0.893,1362581.2,1362581.2,7247,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697913,645602.00
07/09/2019 14:45,2,7.340,ACTIVE,219.39,365.19,59.996,1562697904,"201051344001158","174011545737251",26.12,48.00,0,318.00,409.08,193.9,185.3,0.906,1339916.2,1339916.2,7230,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697914,645603.00
07/09/2019 14:45,2,7.439,ACTIVE,217.58,364.29,59.980,1562697904,"201051344000917","174011545737251",26.18,52.30,0,318.00,410.28,197.4,188.6,0.932,1355157.3,1355157.3,7245,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697915,645604.00
07/09/2019 14:45,2,6.857,ACTIVE,216.90,355.58,59.996,1562697904,"201051344000417","174011545737251",17.89,47.30,0,318.30,390.14,124.1,117.9,0.583,1073767.0,1073767.0,7251,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697916,645605.00
07/09/2019 14:45,2,7.484,ACTIVE,216.67,363.69,59.980,1562697904,"201051344000685","174011545737251",26.24,46.40,0,317.10,411.78,198.9,190.1,0.959,1361326.4,1361326.4,7237,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697917,645606.00
07/09/2019 14:45,2,7.469,ACTIVE,218.26,364.29,59.969,1562697904,"201051344000651","174011545737251",26.20,51.00,0,319.21,410.88,198.1,189.3,0.893,1355408.8,1355408.8,7235,0,0,0,L,1122011218,1,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697918,645607.00
07/09/2019 14:45,2,7.375,ACTIVE,217.35,361.89,59.969,1562697904,"201051344000594","174011545737251",26.10,51.50,0,317.40,411.48,195.1,186.3,0.888,1365803.1,1365803.1,7235,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697919,645608.00
07/09/2019 14:45,2,7.336,ACTIVE,219.39,364.89,59.975,1562697904,"201051344000469","174011545737251",26.16,47.80,0,315.90,409.98,194.3,185.7,0.928,1345838.7,1345838.7,7239,0,0,0,L,1122011218,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697920,645609.00
07/09/2019 14:45,2,7.719,ACTIVE,218.26,365.80,59.985,1562697904,"201051344000585","174011545737251",25.82,49.00,0,318.91,410.58,201.9,192.9,0.941,1370477.6,1370477.6,7229,0,0,0,L,1122011218,1,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697921,645610.00
07/09/2019 14:45,2,7.318,ACTIVE,219.84,364.89,59.980,1562697904,"201051344000853","174011545737251",26.38,49.00,0,319.51,410.58,195.6,186.8,0.910,1368714.7,1368714.7,7233,0,0,0,L,1122011218,1,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697921,645611.00
07/09/2019 14:45,2,7.549,ACTIVE,216.67,361.59,59.969,1562697904,"201051344001145","174011545737251",26.10,47.00,0,319.51,412.38,199.7,190.8,0.919,1369994.7,1369994.7,7253,0,0,0,L,1122011218,1,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697922,645612.00
07/09/2019 14:45,2,7.455,ACTIVE,217.35,363.69,59.969,1562697904,"201051344000438","174011545737251",26.26,48.00,0,317.70,411.78,198.3,189.5,0.941,1363469.2,1363469.2,7232,0,0,0,L,1122011218,1,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697923,645613.00
07/09/2019 14:45,2,7.527,ACTIVE,217.80,363.09,59.980,1562697904,"201051344001135","174011545737251",26.28,51.80,0,318.00,412.38,200.3,191.4,0.915,1350804.9,1350804.9,7229,0,0,0,L,1122011218,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697924,645614.00
07/09/2019 14:45,2,7.338,ACTIVE,219.39,365.49,59.980,1562697904,"201051344000983","174011545737251",26.52,49.50,0,317.40,410.58,197.1,188.3,0.915,1366843.6,1366843.6,7231,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697925,645615.00
07/09/2019 14:45,2,7.582,ACTIVE,218.26,365.19,59.948,1562697904,"201051344001203","174011545737251",26.12,49.80,0,318.61,410.88,200.5,191.6,0.932,1358783.3,1358783.3,7244,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697926,645616.00
07/09/2019 14:45,2,7.438,ACTIVE,216.45,361.59,59.996,1562697904,"201051344001230","174011545737251",26.20,45.80,0,318.61,411.48,197.3,188.5,0.932,1353676.9,1353676.9,7259,0,0,0,L,1122011218,1,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697927,645617.00
07/09/2019 14:45,2,7.535,ACTIVE,216.67,362.19,59.980,1562697904,"201051344000646","174011545737251",26.08,50.40,0,316.50,412.08,199.0,190.1,0.924,1347587.1,1347587.1,7245,0,0,0,L,1122011218,1,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697928,645618.00
07/09/2019 14:45,2,7.354,ACTIVE,218.03,362.19,59.980,1562697904,"201051344000867","174011545737251",26.36,52.50,0,318.61,409.38,196.3,187.6,0.884,1344065.2,1344065.2,7233,0,0,0,L,1122011218,1,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697929,645619.00
07/09/2019 14:45,2,7.385,ACTIVE,218.03,361.89,59.985,1562697904,"201051344000633","174011545737251",26.24,49.00,0,315.90,413.89,196.1,187.3,0.915,1341061.3,1341061.3,7243,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697931,645620.00
07/09/2019 14:45,2,7.404,ACTIVE,216.90,362.49,59.969,1562697904,"201051344000955","174011545737251",26.50,50.80,0,317.40,411.78,198.6,189.7,0.928,1368256.2,1368256.2,7242,0,0,0,L,1122011218,1,123.81,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697933,645621.00
07/09/2019 14:45,2,7.279,ACTIVE,218.71,364.59,59.959,1562697904,"201051344000648","174011545737251",26.32,46.00,0,316.50,409.98,194.0,185.4,0.906,1354988.7,1354988.7,7225,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697934,645622.00
07/09/2019 14:45,2,7.328,ACTIVE,219.16,364.89,60.028,1562697904,"201051344000645","174011545737251",26.34,47.00,0,316.80,408.48,195.6,186.9,0.893,1360541.5,1360541.5,7229,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697936,645623.00
07/09/2019 14:45,2,7.367,ACTIVE,219.16,364.29,59.975,1562697904,"201051344000569","174011545737251",26.38,49.80,0,317.10,409.68,196.7,188.0,0.915,1377456.2,1377456.2,7231,0,0,0,L,1122011218,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697937,645624.00
07/09/2019 14:45,2,7.365,ACTIVE,218.93,370.00,59.985,1562697904,"179051228000119","174011545737251",26.60,52.80,0,317.40,415.09,198.4,189.6,0.959,163724.8,163724.8,7295,0,0,0,L,46974696,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562697938,645625.00
07/09/2019 15:00,2,7.008,ACTIVE,219.16,363.99,59.990,1562698804,"201051344000579","174011545737251",26.48,48.80,0,326.42,409.38,187.8,179.4,0.888,1378742.7,1378742.7,7240,0,0,0,L,1122011218,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698805,645626.00
07/09/2019 15:00,2,7.242,ACTIVE,218.03,361.29,60.006,1562698804,"201051344001025","174011545737251",26.06,50.80,0,326.72,416.59,191.1,182.5,0.857,1363361.3,1363361.3,7232,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698806,645627.00
07/09/2019 15:00,2,6.879,ACTIVE,218.03,361.59,60.012,1562698804,"201051344001093","174011545737251",26.52,48.50,0,326.42,408.18,184.7,176.3,0.853,1345551.6,1345551.6,7249,0,0,0,L,1122011218,1,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698807,645628.00
07/09/2019 15:00,2,6.891,ACTIVE,219.16,360.08,59.975,1562698804,"201051344000458","174011545737251",26.36,50.00,0,326.42,407.87,183.9,175.6,0.871,1359737.1,1359737.1,7224,0,0,0,L,1122011218,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698808,645629.00
07/09/2019 15:00,2,7.055,ACTIVE,216.67,361.59,60.012,1562698804,"201051344000890","174011545737251",26.28,47.50,0,327.02,409.68,187.9,179.4,0.866,1360757.9,1360757.9,7236,0,0,0,L,1122011218,1,124.49,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698809,645630.00
07/09/2019 15:00,2,6.479,ACTIVE,219.16,357.98,59.975,1562698804,"201051344000988","174011545737251",17.89,46.80,0,327.92,387.14,117.3,111.3,0.561,1036093.5,1036093.5,7235,0,0,0,L,1122011218,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698810,645631.00
07/09/2019 15:00,2,7.020,ACTIVE,218.03,362.49,60.022,1562698804,"201051344000582","174011545737251",26.44,50.60,0,326.72,410.28,187.7,179.3,0.884,1338184.4,1338184.4,7228,0,0,0,L,1122011218,1,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698811,645632.00
07/09/2019 15:00,2,7.033,ACTIVE,217.80,360.69,60.006,1562698804,"201051344000868","174011545737251",26.08,47.30,0,326.42,407.87,185.9,177.5,0.844,1346133.9,1346133.9,7227,0,0,0,L,1122011218,1,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698812,645633.00
07/09/2019 15:00,2,6.945,ACTIVE,219.16,363.69,59.943,1562698804,"201051344000576","174011545737251",26.06,48.30,0,326.12,408.78,183.4,175.1,0.862,1362624.2,1362624.2,7248,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698813,645634.00
07/09/2019 15:00,2,7.000,ACTIVE,219.16,364.59,59.985,1562698804,"201051344001158","174011545737251",26.12,49.00,0,327.02,407.27,185.1,176.7,0.866,1339959.7,1339959.7,7231,0,0,0,L,1122011218,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698814,645635.00
07/09/2019 15:00,2,7.156,ACTIVE,217.58,361.59,60.012,1562698804,"201051344000917","174011545737251",26.10,52.80,0,327.62,409.08,189.2,180.7,0.897,1355201.4,1355201.4,7246,0,0,0,L,1122011218,1,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698815,645636.00
07/09/2019 15:00,2,6.582,ACTIVE,216.90,354.67,59.964,1562698804,"201051344000417","174011545737251",17.91,48.50,0,319.21,389.24,119.3,113.2,0.561,1073794.9,1073794.9,7252,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698816,645637.00
07/09/2019 15:00,2,7.207,ACTIVE,216.67,362.19,59.964,1562698804,"201051344000685","174011545737251",26.08,46.20,0,327.32,409.98,190.5,181.9,0.928,1361370.9,1361370.9,7238,0,0,0,L,1122011218,1,124.72,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698817,645638.00
07/09/2019 15:00,2,7.152,ACTIVE,218.26,365.49,60.017,1562698804,"201051344000651","174011545737251",26.32,51.80,0,324.62,408.78,190.8,182.2,0.871,1355453.3,1355453.3,7236,0,0,0,L,1122011218,1,125.40,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698818,645639.00
07/09/2019 15:00,2,6.979,ACTIVE,217.35,359.48,60.038,1562698804,"201051344000594","174011545737251",26.64,51.50,0,320.11,408.78,188.3,179.8,0.866,1365847.3,1365847.3,7236,0,0,0,L,1122011218,1,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698819,645640.00
07/09/2019 15:00,2,6.889,ACTIVE,219.39,364.29,60.012,1562698804,"201051344000469","174011545737251",26.72,48.00,0,327.02,408.48,186.4,178.0,0.888,1345882.4,1345882.4,7240,0,0,0,L,1122011218,1,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698820,645641.00
07/09/2019 15:00,2,7.426,ACTIVE,218.48,363.69,59.980,1562698804,"201051344000585","174011545737251",25.98,49.30,0,326.42,410.28,195.4,186.7,0.919,1370523.1,1370523.1,7230,0,0,0,L,1122011218,1,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698821,645642.00
07/09/2019 15:00,2,6.939,ACTIVE,219.61,363.99,59.990,1562698804,"201051344000853","174011545737251",26.62,49.50,0,327.32,408.18,187.2,178.8,0.884,1368758.5,1368758.5,7234,0,0,0,L,1122011218,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698822,645643.00
07/09/2019 15:00,2,7.184,ACTIVE,216.90,360.69,59.938,1562698804,"201051344001145","174011545737251",26.48,48.30,0,326.42,410.88,192.6,184.0,0.866,1370039.4,1370039.4,7254,0,0,0,L,1122011218,1,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698823,645644.00
07/09/2019 15:00,2,7.180,ACTIVE,217.58,361.29,60.012,1562698804,"201051344000438","174011545737251",26.08,48.80,0,327.62,410.28,189.6,181.1,0.879,1363513.4,1363513.4,7233,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698824,645645.00
07/09/2019 15:00,2,7.230,ACTIVE,217.80,363.99,60.006,1562698804,"201051344001135","174011545737251",26.02,53.00,0,327.32,409.08,190.5,181.9,0.857,1350849.6,1350849.6,7230,0,0,0,L,1122011218,1,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698825,645646.00
07/09/2019 15:00,2,6.848,ACTIVE,219.16,362.49,59.996,1562698804,"201051344000983","174011545737251",26.76,50.00,0,326.42,408.48,185.5,177.1,0.871,1366887.6,1366887.6,7232,0,0,0,L,1122011218,1,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698826,645647.00
07/09/2019 15:00,2,7.168,ACTIVE,218.03,362.49,60.012,1562698804,"201051344001203","174011545737251",26.14,50.00,0,326.42,408.78,189.8,181.2,0.893,1358827.9,1358827.9,7245,0,0,0,L,1122011218,1,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698827,645648.00
07/09/2019 15:00,2,6.953,ACTIVE,216.45,361.59,59.964,1562698804,"201051344001230","174011545737251",26.48,45.30,0,326.12,404.87,186.5,178.1,0.884,1353721.0,1353721.0,7260,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698828,645649.00
07/09/2019 15:00,2,7.145,ACTIVE,216.45,362.19,59.948,1562698804,"201051344000646","174011545737251",26.00,50.40,0,321.31,409.68,188.0,179.5,0.875,1347631.6,1347631.6,7246,0,0,0,L,1122011218,1,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698829,645650.00
07/09/2019 15:00,2,6.955,ACTIVE,218.03,359.78,59.990,1562698804,"201051344000867","174011545737251",26.00,52.80,0,326.72,407.57,183.2,174.9,0.826,1344109.0,1344109.0,7234,0,0,0,L,1122011218,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698829,645651.00
07/09/2019 15:00,2,6.857,ACTIVE,218.03,360.99,59.985,1562698804,"201051344000633","174011545737251",26.24,49.80,0,326.72,407.87,182.1,173.8,0.853,1341104.9,1341104.9,7244,0,0,0,L,1122011218,1,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698830,645652.00
07/09/2019 15:00,2,6.938,ACTIVE,216.67,359.48,59.990,1562698804,"201051344000955","174011545737251",26.30,51.50,0,321.31,409.38,184.8,176.5,0.879,1368300.1,1368300.1,7243,0,0,0,L,1122011218,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698831,645653.00
07/09/2019 15:00,2,6.697,ACTIVE,218.71,360.69,59.980,1562698804,"201051344000648","174011545737251",26.52,47.00,0,327.92,409.08,179.9,171.7,0.844,1355031.6,1355031.6,7226,0,0,0,L,1122011218,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698832,645654.00
07/09/2019 15:00,2,6.793,ACTIVE,218.71,359.78,59.985,1562698804,"201051344000645","174011545737251",26.40,48.30,0,324.92,407.27,181.7,173.4,0.844,1360584.5,1360584.5,7230,0,0,0,L,1122011218,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698833,645655.00
07/09/2019 15:00,2,6.930,ACTIVE,218.71,363.39,60.012,1562698804,"201051344000569","174011545737251",26.20,50.40,0,327.92,410.28,183.9,175.6,0.875,1377499.5,1377499.5,7232,0,0,0,L,1122011218,1,123.36,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698834,645656.00
07/09/2019 15:00,2,6.891,ACTIVE,218.48,367.30,59.975,1562698804,"179051228000119","174011545737251",26.68,53.50,0,327.32,409.68,186.1,177.7,0.902,163768.4,163768.4,7296,0,0,0,L,46974696,1,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562698835,645657.00
07/09/2019 15:15,2,6.465,ACTIVE,218.71,361.59,59.975,1562699704,"201051344000579","174011545737251",27.02,48.50,0,337.24,405.77,177.0,168.9,0.835,1378782.6,1378782.6,7242,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699706,645658.00
07/09/2019 15:15,2,6.793,ACTIVE,217.13,363.39,59.959,1562699704,"201051344001025","174011545737251",26.52,50.20,0,337.54,406.37,182.4,174.1,0.826,1363402.2,1363402.2,7234,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699708,645659.00
07/09/2019 15:15,2,6.539,ACTIVE,217.58,362.19,59.985,1562699704,"201051344001093","174011545737251",26.78,47.30,0,336.64,404.87,177.3,169.2,0.835,1345591.2,1345591.2,7251,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699709,645660.00
07/09/2019 15:15,2,6.490,ACTIVE,218.93,363.99,59.953,1562699704,"201051344000458","174011545737251",26.80,50.00,0,334.84,404.27,176.1,168.1,0.818,1359776.5,1359776.5,7226,0,0,0,L,1122011218,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699711,645661.00
07/09/2019 15:15,2,6.801,ACTIVE,216.00,360.38,59.985,1562699704,"201051344000890","174011545737251",26.22,48.00,0,333.03,405.47,180.6,172.4,0.835,1360798.1,1360798.1,7238,0,0,0,L,1122011218,1,124.27,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699712,645662.00
07/09/2019 15:15,2,6.320,ACTIVE,218.71,357.68,59.996,1562699704,"201051344000988","174011545737251",17.89,46.20,0,337.84,383.83,114.5,108.6,0.535,1036118.6,1036118.6,7237,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699714,645663.00
07/09/2019 15:15,2,6.668,ACTIVE,217.35,362.19,59.932,1562699704,"201051344000582","174011545737251",26.82,49.30,0,337.84,406.67,181.1,172.9,0.844,1338224.4,1338224.4,7230,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699715,645664.00
07/09/2019 15:15,2,6.596,ACTIVE,217.35,360.38,59.980,1562699704,"201051344000868","174011545737251",26.44,47.30,0,333.03,404.27,176.6,168.5,0.804,1346173.2,1346173.2,7229,0,0,0,L,1122011218,1,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699717,645665.00
07/09/2019 15:15,2,6.418,ACTIVE,218.71,361.59,59.990,1562699704,"201051344000576","174011545737251",26.66,47.80,0,337.24,403.97,173.2,165.2,0.818,1362663.1,1362663.1,7249,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699718,645666.00
07/09/2019 15:15,2,6.566,ACTIVE,218.71,361.89,59.927,1562699704,"201051344001158","174011545737251",26.32,48.80,0,337.54,404.87,175.0,167.0,0.791,1339998.9,1339998.9,7232,0,0,0,L,1122011218,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699719,645667.00
07/09/2019 15:15,2,6.676,ACTIVE,217.13,360.99,59.948,1562699704,"201051344000917","174011545737251",26.62,51.30,0,336.34,405.77,179.8,171.6,0.831,1355241.6,1355241.6,7247,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699720,645668.00
07/09/2019 15:15,2,6.340,ACTIVE,216.45,352.87,59.943,1562699704,"201051344000417","174011545737251",17.89,48.30,0,334.24,382.93,114.9,109.0,0.539,1073820.3,1073820.3,7253,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699721,645669.00
07/09/2019 15:15,2,6.572,ACTIVE,216.00,359.48,59.895,1562699704,"201051344000685","174011545737251",27.15,47.00,0,335.44,405.47,180.7,172.5,0.888,1361411.3,1361411.3,7239,0,0,0,L,1122011218,1,124.49,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699722,645670.00
07/09/2019 15:15,2,6.746,ACTIVE,217.58,360.69,59.985,1562699704,"201051344000651","174011545737251",26.58,50.80,0,336.94,406.07,181.5,173.2,0.826,1355493.9,1355493.9,7237,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699723,645671.00
07/09/2019 15:15,2,6.471,ACTIVE,216.90,358.58,59.980,1562699704,"201051344000594","174011545737251",27.02,51.00,0,331.23,400.66,177.1,169.0,0.822,1365887.1,1365887.1,7237,0,0,0,L,1122011218,1,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699724,645672.00
07/09/2019 15:15,2,6.408,ACTIVE,218.93,362.79,59.975,1562699704,"201051344000469","174011545737251",27.08,47.00,0,336.64,405.47,175.7,167.7,0.844,1345921.9,1345921.9,7241,0,0,0,L,1122011218,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699725,645673.00
07/09/2019 15:15,2,6.918,ACTIVE,217.35,362.49,59.990,1562699704,"201051344000585","174011545737251",26.42,48.30,0,336.34,406.97,185.0,176.7,0.862,1370564.6,1370564.6,7231,0,0,0,L,1122011218,1,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699726,645674.00
07/09/2019 15:15,2,6.465,ACTIVE,219.16,362.19,59.990,1562699704,"201051344000853","174011545737251",26.86,49.30,0,336.64,403.07,175.8,167.7,0.826,1368798.0,1368798.0,7235,0,0,0,L,1122011218,1,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699727,645675.00
07/09/2019 15:15,2,6.648,ACTIVE,216.22,359.78,59.948,1562699704,"201051344001145","174011545737251",26.74,47.30,0,337.24,406.07,180.0,171.8,0.840,1370079.9,1370079.9,7255,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699728,645676.00
07/09/2019 15:15,2,6.588,ACTIVE,216.90,361.29,59.917,1562699704,"201051344000438","174011545737251",26.82,48.00,0,337.54,406.07,178.9,170.8,0.835,1363553.5,1363553.5,7234,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699728,645677.00
07/09/2019 15:15,2,6.678,ACTIVE,217.13,359.78,60.012,1562699704,"201051344001135","174011545737251",26.68,53.00,0,337.54,404.87,180.4,172.2,0.818,1350890.3,1350890.3,7231,0,0,0,L,1122011218,1,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699729,645678.00
07/09/2019 15:15,2,6.389,ACTIVE,218.71,361.29,59.969,1562699704,"201051344000983","174011545737251",26.96,49.50,0,337.24,404.57,174.4,166.5,0.813,1366927.3,1366927.3,7233,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699730,645679.00
07/09/2019 15:15,2,6.541,ACTIVE,217.35,361.29,59.990,1562699704,"201051344001203","174011545737251",27.02,49.00,0,336.94,405.47,178.8,170.7,0.831,1358868.6,1358868.6,7246,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699731,645680.00
07/09/2019 15:15,2,6.451,ACTIVE,215.54,358.28,59.980,1562699704,"201051344001230","174011545737251",26.72,45.50,0,332.13,400.36,174.5,166.5,0.826,1353760.9,1353760.9,7261,0,0,0,L,1122011218,1,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699732,645681.00
07/09/2019 15:15,2,6.512,ACTIVE,215.77,358.88,59.969,1562699704,"201051344000646","174011545737251",26.82,50.40,0,331.53,405.47,176.8,168.7,0.840,1347672.0,1347672.0,7247,0,0,0,L,1122011218,1,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699733,645682.00
07/09/2019 15:15,2,6.424,ACTIVE,217.35,358.28,59.953,1562699704,"201051344000867","174011545737251",26.60,52.00,0,333.03,401.26,172.9,165.0,0.787,1344148.5,1344148.5,7235,0,0,0,L,1122011218,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699734,645683.00
07/09/2019 15:15,2,6.410,ACTIVE,217.58,360.99,59.959,1562699704,"201051344000633","174011545737251",26.58,48.80,0,337.24,404.57,172.5,164.5,0.809,1341144.2,1341144.2,7245,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699735,645684.00
07/09/2019 15:15,2,6.520,ACTIVE,216.22,359.48,60.017,1562699704,"201051344000955","174011545737251",26.70,51.50,0,332.73,403.67,176.2,168.2,0.849,1368340.1,1368340.1,7244,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699736,645685.00
07/09/2019 15:15,2,6.205,ACTIVE,218.03,360.99,59.964,1562699704,"201051344000648","174011545737251",27.10,46.60,0,338.14,404.57,170.3,162.4,0.813,1355070.2,1355070.2,7227,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699737,645686.00
07/09/2019 15:15,2,6.414,ACTIVE,218.26,360.69,59.980,1562699704,"201051344000645","174011545737251",26.54,47.80,0,338.44,402.77,172.4,164.4,0.804,1360623.5,1360623.5,7231,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699738,645687.00
07/09/2019 15:15,2,6.424,ACTIVE,218.26,361.89,59.943,1562699704,"201051344000569","174011545737251",26.76,50.20,0,336.94,403.97,174.0,166.0,0.822,1377538.8,1377538.8,7233,0,0,0,L,1122011218,1,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699739,645688.00
07/09/2019 15:15,2,6.432,ACTIVE,218.03,365.80,59.990,1562699704,"179051228000119","174011545737251",26.94,53.30,0,336.94,404.87,175.4,167.4,0.844,163808.1,163808.1,7297,0,0,0,L,46974696,1,123.59,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562699740,645689.00
07/09/2019 15:30,2,5.250,ACTIVE,217.13,355.58,59.990,1562700604,"201051344000579","174011545737251",27.04,48.00,0,335.44,402.77,143.7,136.8,0.681,1378819.2,1378819.2,7243,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700605,645690.00
07/09/2019 15:30,2,5.426,ACTIVE,216.22,355.88,59.990,1562700604,"201051344001025","174011545737251",26.68,50.60,0,334.84,403.97,146.8,139.8,0.672,1363439.8,1363439.8,7235,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700607,645691.00
07/09/2019 15:30,2,5.109,ACTIVE,216.45,356.18,60.006,1562700604,"201051344001093","174011545737251",27.21,47.00,0,337.24,403.37,140.9,134.1,0.658,1345627.3,1345627.3,7252,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700608,645692.00
07/09/2019 15:30,2,5.135,ACTIVE,217.35,354.97,59.948,1562700604,"201051344000458","174011545737251",27.10,48.50,0,335.74,402.46,140.8,134.0,0.667,1359812.3,1359812.3,7227,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700608,645693.00
07/09/2019 15:30,2,5.352,ACTIVE,215.32,355.28,60.017,1562700604,"201051344000890","174011545737251",26.66,46.60,0,333.03,399.46,144.6,137.6,0.672,1360834.8,1360834.8,7239,0,0,0,L,1122011218,1,123.59,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700609,645694.00
07/09/2019 15:30,2,5.037,ACTIVE,217.13,351.67,59.953,1562700604,"201051344000988","174011545737251",17.89,46.40,0,336.94,383.53,91.3,86.2,0.433,1036141.5,1036141.5,7238,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700610,645695.00
07/09/2019 15:30,2,5.289,ACTIVE,216.45,355.58,59.959,1562700604,"201051344000582","174011545737251",26.66,48.50,0,333.63,405.17,142.9,136.0,0.676,1338260.8,1338260.8,7231,0,0,0,L,1122011218,1,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700611,645696.00
07/09/2019 15:30,2,5.213,ACTIVE,216.00,355.28,59.964,1562700604,"201051344000868","174011545737251",26.60,46.20,0,333.03,400.96,140.5,133.7,0.650,1346208.9,1346208.9,7230,0,0,0,L,1122011218,1,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700612,645697.00
07/09/2019 15:30,2,5.082,ACTIVE,217.35,355.88,59.969,1562700604,"201051344000576","174011545737251",26.88,47.30,0,336.64,401.86,138.2,131.5,0.658,1362698.2,1362698.2,7250,0,0,0,L,1122011218,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700613,645698.00
07/09/2019 15:30,2,5.201,ACTIVE,217.35,355.58,59.985,1562700604,"201051344001158","174011545737251",26.74,47.50,0,334.24,402.46,140.8,134.0,0.658,1340034.5,1340034.5,7233,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700614,645699.00
07/09/2019 15:30,2,5.293,ACTIVE,216.22,356.78,59.980,1562700604,"201051344000917","174011545737251",26.92,49.50,0,333.33,402.77,144.3,137.4,0.689,1355278.0,1355278.0,7248,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700615,645700.00
07/09/2019 15:30,2,5.150,ACTIVE,215.54,350.47,60.006,1562700604,"201051344000417","174011545737251",17.87,48.00,0,333.63,379.32,93.2,88.0,0.442,1073843.4,1073843.4,7254,0,0,0,L,1122011218,1,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700616,645701.00
07/09/2019 15:30,2,5.332,ACTIVE,215.54,355.88,59.980,1562700604,"201051344000685","174011545737251",27.00,46.00,0,333.33,400.36,145.8,138.8,0.712,1361447.9,1361447.9,7240,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700617,645702.00
07/09/2019 15:30,2,5.412,ACTIVE,216.90,356.78,60.006,1562700604,"201051344000651","174011545737251",26.64,49.80,0,337.54,404.57,146.1,139.0,0.676,1355530.6,1355530.6,7238,0,0,0,L,1122011218,1,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700618,645703.00
07/09/2019 15:30,2,5.248,ACTIVE,216.00,354.97,59.996,1562700604,"201051344000594","174011545737251",27.02,50.40,0,331.23,397.66,143.6,136.7,0.672,1365923.0,1365923.0,7238,0,0,0,L,1122011218,1,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700619,645704.00
07/09/2019 15:30,2,5.203,ACTIVE,217.58,356.48,60.017,1562700604,"201051344000469","174011545737251",27.02,47.00,0,334.54,403.07,142.3,135.4,0.685,1345957.6,1345957.6,7242,0,0,0,L,1122011218,1,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700620,645705.00
07/09/2019 15:30,2,5.570,ACTIVE,216.67,357.38,59.980,1562700604,"201051344000585","174011545737251",26.60,47.50,0,333.33,404.57,150.0,142.9,0.707,1370602.3,1370602.3,7232,0,0,0,L,1122011218,1,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700620,645706.00
07/09/2019 15:30,2,5.225,ACTIVE,217.80,356.78,59.990,1562700604,"201051344000853","174011545737251",26.84,49.00,0,337.24,401.26,142.1,135.2,0.672,1368833.7,1368833.7,7236,0,0,0,L,1122011218,1,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700621,645707.00
07/09/2019 15:30,2,5.295,ACTIVE,215.54,356.18,60.022,1562700604,"201051344001145","174011545737251",27.33,46.60,0,334.24,401.56,146.6,139.6,0.685,1370116.6,1370116.6,7256,0,0,0,L,1122011218,1,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700622,645708.00
07/09/2019 15:30,2,5.297,ACTIVE,216.00,356.78,59.980,1562700604,"201051344000438","174011545737251",27.00,47.30,0,334.84,403.67,144.8,137.9,0.689,1363590.0,1363590.0,7235,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700623,645709.00
07/09/2019 15:30,2,5.361,ACTIVE,216.00,355.28,60.028,1562700604,"201051344001135","174011545737251",26.94,51.80,0,333.33,402.46,146.2,139.2,0.676,1350927.2,1350927.2,7232,0,0,0,L,1122011218,1,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700624,645710.00
07/09/2019 15:30,2,5.170,ACTIVE,217.58,356.48,59.985,1562700604,"201051344000983","174011545737251",27.25,48.50,0,333.93,402.77,142.8,135.9,0.676,1366963.3,1366963.3,7234,0,0,0,L,1122011218,1,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700625,645711.00
07/09/2019 15:30,2,5.354,ACTIVE,216.22,356.48,59.975,1562700604,"201051344001203","174011545737251",26.92,48.30,0,335.44,405.47,145.9,138.9,0.698,1358905.5,1358905.5,7247,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700626,645712.00
07/09/2019 15:30,2,5.193,ACTIVE,215.09,354.37,59.980,1562700604,"201051344001230","174011545737251",27.29,44.50,0,331.53,397.35,143.7,136.8,0.689,1353797.0,1353797.0,7262,0,0,0,L,1122011218,1,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700627,645713.00
