ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 15:30,2,5.223,ACTIVE,215.09,356.18,60.006,1562700604,"201051344000646","174011545737251",27.43,49.50,0,331.83,398.86,145.0,138.0,0.681,1347708.6,1347708.6,7248,0,0,0,L,1122011218,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700628,645714.00
07/09/2019 15:30,2,5.174,ACTIVE,216.45,354.07,60.001,1562700604,"201051344000867","174011545737251",27.12,51.30,0,332.73,396.15,142.1,135.2,0.650,1344184.2,1344184.2,7236,0,0,0,L,1122011218,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700629,645715.00
07/09/2019 15:30,2,5.137,ACTIVE,216.90,357.68,59.996,1562700604,"201051344000633","174011545737251",27.14,47.80,0,333.33,401.56,141.1,134.3,0.672,1341179.7,1341179.7,7246,0,0,0,L,1122011218,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700630,645716.00
07/09/2019 15:30,2,5.219,ACTIVE,215.32,354.37,59.975,1562700604,"201051344000955","174011545737251",27.23,50.60,0,332.43,398.56,143.8,136.9,0.685,1368376.4,1368376.4,7245,0,0,0,L,1122011218,1,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700631,645717.00
07/09/2019 15:30,2,5.133,ACTIVE,217.13,356.18,59.938,1562700604,"201051344000648","174011545737251",26.76,45.80,0,334.84,402.16,139.1,132.3,0.658,1355105.1,1355105.1,7228,0,0,0,L,1122011218,1,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700632,645718.00
07/09/2019 15:30,2,5.176,ACTIVE,217.35,355.58,59.996,1562700604,"201051344000645","174011545737251",26.80,46.60,0,333.63,401.26,140.4,133.6,0.650,1360658.6,1360658.6,7232,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700633,645719.00
07/09/2019 15:30,2,5.184,ACTIVE,217.35,356.48,59.969,1562700604,"201051344000569","174011545737251",27.06,49.50,0,333.33,401.86,142.1,135.2,0.672,1377574.2,1377574.2,7234,0,0,0,L,1122011218,1,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700634,645720.00
07/09/2019 15:30,2,5.238,ACTIVE,217.13,362.49,59.990,1562700604,"179051228000119","174011545737251",27.12,52.30,0,337.24,401.56,143.9,137.0,0.703,163843.8,163843.8,7298,0,0,0,L,46974696,1,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562700635,645721.00
07/09/2019 15:45,2,3.008,ACTIVE,214.64,346.86,59.906,1562701504,"201051344000579","174011545737251",27.57,46.80,0,334.54,400.06,84.1,79.2,0.407,1378848.9,1378848.9,7244,0,0,0,L,1122011218,1,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701506,645722.00
07/09/2019 15:45,2,3.154,ACTIVE,214.41,347.76,59.948,1562701504,"201051344001025","174011545737251",26.68,48.30,0,331.83,402.16,85.3,80.4,0.393,1363470.1,1363470.1,7236,0,0,0,L,1122011218,1,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701507,645723.00
07/09/2019 15:45,2,2.971,ACTIVE,214.64,347.76,59.990,1562701504,"201051344001093","174011545737251",26.90,46.00,0,333.63,399.16,80.9,76.2,0.376,1345656.4,1345656.4,7253,0,0,0,L,1122011218,1,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701507,645724.00
07/09/2019 15:45,2,2.928,ACTIVE,214.64,346.86,59.980,1562701504,"201051344000458","174011545737251",27.51,47.00,0,334.84,399.46,81.6,76.9,0.393,1359841.3,1359841.3,7228,0,0,0,L,1122011218,1,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701508,645725.00
07/09/2019 15:45,2,3.018,ACTIVE,213.74,346.56,59.980,1562701504,"201051344000890","174011545737251",27.39,44.80,0,333.03,396.45,83.7,78.9,0.384,1360864.6,1360864.6,7240,0,0,0,L,1122011218,1,122.68,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701509,645726.00
07/09/2019 15:45,2,2.926,ACTIVE,214.87,353.17,59.975,1562701504,"201051344000988","174011545737251",17.89,43.60,0,318.00,392.85,53.1,49.3,0.464,1036160.2,1036160.2,7239,0,0,0,L,1122011218,1,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701510,645727.00
07/09/2019 15:45,2,2.932,ACTIVE,214.64,348.66,59.985,1562701504,"201051344000582","174011545737251",27.35,47.50,0,333.93,401.26,81.2,76.4,0.389,1338290.2,1338290.2,7232,0,0,0,L,1122011218,1,122.91,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701511,645728.00
07/09/2019 15:45,2,2.943,ACTIVE,213.96,345.96,59.985,1562701504,"201051344000868","174011545737251",27.17,44.50,0,333.33,396.75,81.0,76.3,0.376,1346238.0,1346238.0,7231,0,0,0,L,1122011218,1,121.55,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701512,645729.00
07/09/2019 15:45,2,2.846,ACTIVE,214.87,347.46,59.948,1562701504,"201051344000576","174011545737251",27.37,45.00,0,334.24,399.16,78.9,74.2,0.380,1362726.8,1362726.8,7251,0,0,0,L,1122011218,1,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701513,645730.00
07/09/2019 15:45,2,2.949,ACTIVE,214.64,345.66,59.980,1562701504,"201051344001158","174011545737251",26.94,46.00,0,333.63,399.16,80.6,75.8,0.384,1340063.5,1340063.5,7234,0,0,0,L,1122011218,1,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701514,645731.00
07/09/2019 15:45,2,2.936,ACTIVE,214.19,346.86,59.990,1562701504,"201051344000917","174011545737251",27.17,49.50,0,332.73,400.06,80.8,76.1,0.384,1355307.5,1355307.5,7249,0,0,0,L,1122011218,1,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701515,645732.00
07/09/2019 15:45,2,2.908,ACTIVE,213.96,351.07,59.975,1562701504,"201051344000417","174011545737251",17.97,44.80,0,317.70,390.14,53.0,49.2,0.455,1073862.4,1073862.4,7255,0,0,0,L,1122011218,1,122.46,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701516,645733.00
07/09/2019 15:45,2,2.924,ACTIVE,213.96,348.66,59.948,1562701504,"201051344000685","174011545737251",27.41,44.30,0,333.63,397.05,81.2,76.5,0.402,1361477.7,1361477.7,7241,0,0,0,L,1122011218,1,123.14,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701517,645734.00
07/09/2019 15:45,2,2.932,ACTIVE,214.64,347.76,59.964,1562701504,"201051344000651","174011545737251",27.33,48.50,0,334.54,400.36,81.2,76.4,0.389,1355560.4,1355560.4,7239,0,0,0,L,1122011218,1,123.36,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701518,645735.00
07/09/2019 15:45,2,2.877,ACTIVE,213.74,345.66,59.964,1562701504,"201051344000594","174011545737251",27.53,48.30,0,331.83,394.05,80.3,75.6,0.384,1365952.3,1365952.3,7239,0,0,0,L,1122011218,1,121.55,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701519,645736.00
07/09/2019 15:45,2,2.865,ACTIVE,214.64,346.26,59.985,1562701504,"201051344000469","174011545737251",27.41,44.80,0,333.63,399.46,79.5,74.8,0.393,1345986.6,1345986.6,7243,0,0,0,L,1122011218,1,121.55,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701520,645737.00
07/09/2019 15:45,2,3.070,ACTIVE,214.41,347.76,59.953,1562701504,"201051344000585","174011545737251",27.23,46.60,0,333.63,401.26,84.7,79.9,0.398,1370632.9,1370632.9,7233,0,0,0,L,1122011218,1,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701521,645738.00
07/09/2019 15:45,2,2.871,ACTIVE,215.09,347.46,59.953,1562701504,"201051344000853","174011545737251",27.41,46.80,0,335.14,398.26,79.7,75.0,0.376,1368862.7,1368862.7,7237,0,0,0,L,1122011218,1,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701522,645739.00
07/09/2019 15:45,2,2.947,ACTIVE,214.19,347.76,59.943,1562701504,"201051344001145","174011545737251",27.25,45.00,0,333.03,398.26,81.4,76.6,0.376,1370146.5,1370146.5,7257,0,0,0,L,1122011218,1,122.68,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701523,645740.00
07/09/2019 15:45,2,2.936,ACTIVE,214.41,348.06,59.959,1562701504,"201051344000438","174011545737251",27.33,45.80,0,334.54,400.66,81.3,76.5,0.389,1363619.6,1363619.6,7236,0,0,0,L,1122011218,1,123.14,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701524,645741.00
07/09/2019 15:45,2,3.014,ACTIVE,213.96,345.36,59.985,1562701504,"201051344001135","174011545737251",27.17,50.40,0,333.63,400.06,83.0,78.2,0.376,1350957.2,1350957.2,7233,0,0,0,L,1122011218,1,122.68,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701525,645742.00
07/09/2019 15:45,2,2.904,ACTIVE,214.64,345.96,59.953,1562701504,"201051344000983","174011545737251",27.51,46.40,0,334.24,399.46,81.0,76.2,0.380,1366992.5,1366992.5,7235,0,0,0,L,1122011218,1,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701526,645743.00
07/09/2019 15:45,2,3.004,ACTIVE,214.41,347.76,59.948,1562701504,"201051344001203","174011545737251",26.92,47.00,0,333.93,400.96,81.9,77.1,0.384,1358935.3,1358935.3,7248,0,0,0,L,1122011218,1,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701527,645744.00
07/09/2019 15:45,2,2.881,ACTIVE,213.51,345.96,59.980,1562701504,"201051344001230","174011545737251",27.31,42.80,0,332.13,394.95,79.7,75.0,0.380,1353826.3,1353826.3,7263,0,0,0,L,1122011218,1,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701528,645745.00
07/09/2019 15:45,2,2.959,ACTIVE,213.29,345.96,59.959,1562701504,"201051344000646","174011545737251",27.19,47.00,0,332.13,396.15,81.5,76.8,0.389,1347738.3,1347738.3,7249,0,0,0,L,1122011218,1,122.68,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701529,645746.00
07/09/2019 15:45,2,2.934,ACTIVE,214.19,344.76,59.969,1562701504,"201051344000867","174011545737251",26.94,49.80,0,333.03,393.45,80.0,75.3,0.354,1344213.3,1344213.3,7237,0,0,0,L,1122011218,1,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701530,645747.00
07/09/2019 15:45,2,2.879,ACTIVE,214.41,348.96,59.969,1562701504,"201051344000633","174011545737251",27.19,46.00,0,332.43,397.96,79.3,74.6,0.371,1341208.5,1341208.5,7247,0,0,0,L,1122011218,1,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701530,645748.00
07/09/2019 15:45,2,2.969,ACTIVE,213.74,345.96,59.964,1562701504,"201051344000955","174011545737251",26.98,48.80,0,332.73,394.65,81.2,76.4,0.393,1368405.8,1368405.8,7246,0,0,0,L,1122011218,1,122.23,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701531,645749.00
07/09/2019 15:45,2,2.809,ACTIVE,214.64,346.26,59.959,1562701504,"201051344000648","174011545737251",27.35,43.40,0,333.93,398.86,77.8,73.2,0.376,1355133.3,1355133.3,7229,0,0,0,L,1122011218,1,121.55,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701532,645750.00
07/09/2019 15:45,2,2.885,ACTIVE,214.87,347.46,59.985,1562701504,"201051344000645","174011545737251",26.80,45.00,0,334.24,398.56,78.3,73.6,0.376,1360687.0,1360687.0,7233,0,0,0,L,1122011218,1,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701533,645751.00
07/09/2019 15:45,2,2.865,ACTIVE,214.41,346.26,59.959,1562701504,"201051344000569","174011545737251",27.33,47.50,0,334.24,398.56,79.4,74.7,0.376,1377602.8,1377602.8,7235,0,0,0,L,1122011218,1,121.33,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701534,645752.00
07/09/2019 15:45,2,2.887,ACTIVE,214.41,350.77,60.006,1562701504,"179051228000119","174011545737251",27.51,50.20,0,335.74,398.56,80.5,75.8,0.389,163872.8,163872.8,7299,0,0,0,L,46974696,1,121.78,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562701535,645753.00
07/09/2019 16:00,2,5.883,ACTIVE,218.03,357.68,59.975,1562702404,"201051344000579","174011545737251",27.39,45.00,0,333.63,403.67,163.2,155.6,0.782,1378878.4,1378878.4,7245,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702405,645754.00
07/09/2019 16:00,2,6.209,ACTIVE,216.90,358.88,60.028,1562702404,"201051344001025","174011545737251",26.80,47.30,0,333.33,404.57,168.5,160.7,0.765,1363500.4,1363500.4,7237,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702406,645755.00
07/09/2019 16:00,2,5.979,ACTIVE,217.13,360.08,60.001,1562702404,"201051344001093","174011545737251",26.78,44.80,0,315.60,403.37,162.2,154.6,0.742,1345685.4,1345685.4,7254,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702407,645756.00
07/09/2019 16:00,2,5.812,ACTIVE,218.03,358.28,60.001,1562702404,"201051344000458","174011545737251",27.31,45.80,0,318.00,402.16,160.8,153.3,0.760,1359870.2,1359870.2,7229,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702408,645757.00
07/09/2019 16:00,2,6.076,ACTIVE,216.00,358.58,60.028,1562702404,"201051344000890","174011545737251",27.08,43.40,0,333.03,399.46,166.7,159.0,0.769,1360894.5,1360894.5,7241,0,0,0,L,1122011218,1,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702409,645758.00
07/09/2019 16:00,2,5.799,ACTIVE,218.26,356.18,60.017,1562702404,"201051344000988","174011545737251",17.89,43.20,0,319.51,393.75,105.2,99.6,0.499,1036179.0,1036179.0,7240,0,0,0,L,1122011218,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702410,645759.00
07/09/2019 16:00,2,6.004,ACTIVE,217.13,359.78,60.065,1562702404,"201051344000582","174011545737251",27.15,47.00,0,316.20,404.87,165.2,157.5,0.782,1338319.7,1338319.7,7233,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702411,645760.00
07/09/2019 16:00,2,5.895,ACTIVE,216.90,359.18,60.006,1562702404,"201051344000868","174011545737251",27.12,44.00,0,333.03,401.86,162.0,154.5,0.738,1346267.0,1346267.0,7232,0,0,0,L,1122011218,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702412,645761.00
07/09/2019 16:00,2,5.809,ACTIVE,218.03,360.08,60.017,1562702404,"201051344000576","174011545737251",27.27,44.00,0,317.40,402.16,160.4,152.9,0.765,1362755.3,1362755.3,7252,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702413,645762.00
07/09/2019 16:00,2,5.986,ACTIVE,218.26,360.08,60.017,1562702404,"201051344001158","174011545737251",26.86,45.30,0,318.91,402.46,162.9,155.3,0.760,1340092.6,1340092.6,7235,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702414,645763.00
07/09/2019 16:00,2,6.236,ACTIVE,216.90,358.58,60.022,1562702404,"201051344000917","174011545737251",26.64,48.30,0,332.73,403.97,168.4,160.6,0.804,1355337.3,1355337.3,7250,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702415,645764.00
07/09/2019 16:00,2,6.033,ACTIVE,216.22,353.17,60.049,1562702404,"201051344000417","174011545737251",17.91,44.30,0,317.40,391.64,109.5,103.8,0.508,1073881.6,1073881.6,7256,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702416,645765.00
07/09/2019 16:00,2,6.100,ACTIVE,216.00,359.78,60.012,1562702404,"201051344000685","174011545737251",27.71,42.80,0,333.63,401.56,171.2,163.3,0.831,1361507.8,1361507.8,7242,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702416,645766.00
07/09/2019 16:00,2,6.291,ACTIVE,217.58,359.48,60.043,1562702404,"201051344000651","174011545737251",26.98,48.00,0,333.33,404.87,171.8,163.9,0.782,1355590.5,1355590.5,7240,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702417,645767.00
07/09/2019 16:00,2,6.094,ACTIVE,216.67,358.58,60.022,1562702404,"201051344000594","174011545737251",27.29,47.00,0,331.53,398.26,168.3,160.5,0.778,1365981.8,1365981.8,7240,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702418,645768.00
07/09/2019 16:00,2,6.057,ACTIVE,218.48,360.08,60.033,1562702404,"201051344000469","174011545737251",27.29,44.30,0,316.50,403.97,167.4,159.7,0.813,1346015.8,1346015.8,7244,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702419,645769.00
07/09/2019 16:00,2,6.568,ACTIVE,217.35,362.19,60.028,1562702404,"201051344000585","174011545737251",26.82,45.00,0,333.93,405.47,178.4,170.3,0.840,1370664.0,1370664.0,7234,0,0,0,L,1122011218,1,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702420,645770.00
07/09/2019 16:00,2,6.141,ACTIVE,218.93,361.89,60.012,1562702404,"201051344000853","174011545737251",27.25,46.40,0,320.11,400.66,169.5,161.7,0.800,1368892.0,1368892.0,7238,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702421,645771.00
07/09/2019 16:00,2,6.355,ACTIVE,216.22,360.08,60.001,1562702404,"201051344001145","174011545737251",27.49,43.20,0,333.33,404.57,176.9,168.9,0.818,1370176.8,1370176.8,7258,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702422,645772.00
07/09/2019 16:00,2,6.334,ACTIVE,216.90,360.38,60.012,1562702404,"201051344000438","174011545737251",27.31,44.30,0,334.24,404.87,175.3,167.2,0.826,1363649.8,1363649.8,7237,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702423,645773.00
07/09/2019 16:00,2,6.553,ACTIVE,216.90,360.69,60.001,1562702404,"201051344001135","174011545737251",26.72,49.80,0,333.33,403.37,177.3,169.2,0.800,1350987.7,1350987.7,7234,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702424,645774.00
07/09/2019 16:00,2,6.268,ACTIVE,218.71,361.59,60.054,1562702404,"201051344000983","174011545737251",27.21,45.50,0,333.03,403.07,172.9,164.9,0.809,1367022.2,1367022.2,7236,0,0,0,L,1122011218,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702425,645775.00
07/09/2019 16:00,2,6.523,ACTIVE,217.35,361.29,59.975,1562702404,"201051344001203","174011545737251",27.02,46.60,0,332.73,405.47,178.5,170.3,0.840,1358965.7,1358965.7,7249,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702426,645776.00
07/09/2019 16:00,2,6.451,ACTIVE,215.77,360.69,60.054,1562702404,"201051344001230","174011545737251",27.12,42.30,0,331.83,398.56,177.1,169.0,0.840,1353856.3,1353856.3,7264,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702427,645777.00
07/09/2019 16:00,2,6.604,ACTIVE,216.22,360.99,60.006,1562702404,"201051344000646","174011545737251",26.80,46.20,0,332.43,400.96,179.2,171.1,0.831,1347768.8,1347768.8,7250,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702428,645778.00
07/09/2019 16:00,2,6.334,ACTIVE,217.35,358.58,60.033,1562702404,"201051344000867","174011545737251",27.02,48.30,0,333.33,399.76,173.4,165.4,0.778,1344242.9,1344242.9,7238,0,0,0,L,1122011218,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702429,645779.00
07/09/2019 16:00,2,6.252,ACTIVE,217.58,360.69,60.033,1562702404,"201051344000633","174011545737251",27.25,44.80,0,318.30,402.16,172.7,164.7,0.831,1341237.9,1341237.9,7248,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702429,645780.00
07/09/2019 16:00,2,6.443,ACTIVE,216.22,359.48,60.022,1562702404,"201051344000955","174011545737251",27.06,48.30,0,333.33,397.66,176.5,168.4,0.818,1368436.0,1368436.0,7247,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702430,645781.00
07/09/2019 16:00,2,6.105,ACTIVE,218.26,360.99,60.033,1562702404,"201051344000648","174011545737251",27.14,42.80,0,316.50,402.77,167.7,159.9,0.795,1355162.2,1355162.2,7230,0,0,0,L,1122011218,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702431,645782.00
07/09/2019 16:00,2,6.217,ACTIVE,218.26,359.18,60.033,1562702404,"201051344000645","174011545737251",26.88,43.60,0,318.91,402.77,169.1,161.2,0.778,1360716.2,1360716.2,7234,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702432,645783.00
07/09/2019 16:00,2,6.246,ACTIVE,218.26,360.99,60.054,1562702404,"201051344000569","174011545737251",26.98,46.60,0,319.21,402.46,170.6,162.8,0.800,1377632.3,1377632.3,7236,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702433,645784.00
07/09/2019 16:00,2,6.186,ACTIVE,218.03,365.49,60.017,1562702404,"179051228000119","174011545737251",27.41,49.30,0,335.14,402.16,171.8,163.8,0.835,163902.6,163902.6,7300,0,0,0,L,46974696,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562702434,645785.00
07/09/2019 16:15,2,5.504,ACTIVE,217.80,357.98,59.996,1562703304,"201051344000579","174011545737251",27.63,45.50,0,337.54,403.97,154.0,146.7,0.725,1378917.6,1378917.6,7246,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703305,645786.00
07/09/2019 16:15,2,5.846,ACTIVE,216.67,357.38,59.975,1562703304,"201051344001025","174011545737251",26.62,48.00,0,337.24,404.27,157.6,150.2,0.725,1363540.8,1363540.8,7238,0,0,0,L,1122011218,1,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703306,645787.00
07/09/2019 16:15,2,5.574,ACTIVE,216.90,358.28,59.969,1562703304,"201051344001093","174011545737251",26.78,45.00,0,336.64,402.46,151.1,143.9,0.694,1345724.1,1345724.1,7255,0,0,0,L,1122011218,1,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703307,645788.00
07/09/2019 16:15,2,5.566,ACTIVE,217.80,357.38,59.985,1562703304,"201051344000458","174011545737251",26.62,47.00,0,338.14,402.16,150.2,143.1,0.712,1359908.7,1359908.7,7230,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703308,645789.00
07/09/2019 16:15,2,5.725,ACTIVE,215.77,356.48,59.953,1562703304,"201051344000890","174011545737251",26.80,43.80,0,333.33,403.37,155.3,148.0,0.716,1360934.2,1360934.2,7242,0,0,0,L,1122011218,1,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703309,645790.00
07/09/2019 16:15,2,5.357,ACTIVE,217.80,353.47,59.975,1562703304,"201051344000988","174011545737251",17.89,44.50,0,338.14,383.53,97.1,91.8,0.464,1036203.8,1036203.8,7241,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703310,645791.00
07/09/2019 16:15,2,5.701,ACTIVE,216.90,359.18,59.975,1562703304,"201051344000582","174011545737251",26.76,48.00,0,337.24,404.87,154.4,147.1,0.725,1338359.0,1338359.0,7234,0,0,0,L,1122011218,1,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703311,645792.00
07/09/2019 16:15,2,5.539,ACTIVE,216.67,356.78,59.975,1562703304,"201051344000868","174011545737251",26.66,44.80,0,333.63,401.26,149.4,142.3,0.685,1346305.4,1346305.4,7233,0,0,0,L,1122011218,1,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703312,645793.00
07/09/2019 16:15,2,5.381,ACTIVE,217.80,358.58,60.022,1562703304,"201051344000576","174011545737251",26.96,45.80,0,337.24,401.56,146.9,139.8,0.694,1362793.1,1362793.1,7253,0,0,0,L,1122011218,1,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703313,645794.00
07/09/2019 16:15,2,5.496,ACTIVE,217.80,357.68,59.985,1562703304,"201051344001158","174011545737251",27.02,45.50,0,337.84,402.16,150.6,143.4,0.707,1340130.9,1340130.9,7236,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703314,645795.00
07/09/2019 16:15,2,5.695,ACTIVE,216.67,358.58,59.975,1562703304,"201051344000917","174011545737251",27.15,49.00,0,336.34,403.37,156.7,149.3,0.751,1355377.0,1355377.0,7251,0,0,0,L,1122011218,1,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703315,645796.00
07/09/2019 16:15,2,5.521,ACTIVE,216.00,351.67,60.001,1562703304,"201051344000417","174011545737251",17.91,46.20,0,335.14,382.03,100.1,94.7,0.455,1073906.9,1073906.9,7257,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703316,645797.00
07/09/2019 16:15,2,5.742,ACTIVE,215.54,357.68,59.990,1562703304,"201051344000685","174011545737251",27.12,43.80,0,335.74,403.07,157.7,150.2,0.773,1361547.9,1361547.9,7243,0,0,0,L,1122011218,1,124.27,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703317,645798.00
07/09/2019 16:15,2,5.791,ACTIVE,217.13,357.98,59.969,1562703304,"201051344000651","174011545737251",26.68,49.50,0,337.24,404.57,156.4,149.0,0.707,1355630.4,1355630.4,7241,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703318,645799.00
07/09/2019 16:15,2,5.447,ACTIVE,216.22,356.18,59.980,1562703304,"201051344000594","174011545737251",27.85,47.30,0,331.53,397.96,153.6,146.3,0.712,1366020.8,1366020.8,7241,0,0,0,L,1122011218,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703319,645800.00
07/09/2019 16:15,2,5.520,ACTIVE,217.80,357.08,59.980,1562703304,"201051344000469","174011545737251",26.84,44.30,0,337.84,403.07,150.0,142.8,0.720,1346054.2,1346054.2,7245,0,0,0,L,1122011218,1,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703320,645801.00
07/09/2019 16:15,2,5.973,ACTIVE,217.13,358.58,59.980,1562703304,"201051344000585","174011545737251",26.66,46.40,0,337.54,404.57,161.1,153.6,0.760,1370705.0,1370705.0,7235,0,0,0,L,1122011218,1,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703320,645802.00
07/09/2019 16:15,2,5.531,ACTIVE,218.26,358.88,60.022,1562703304,"201051344000853","174011545737251",26.84,47.30,0,336.64,401.26,150.4,143.2,0.712,1368930.6,1368930.6,7239,0,0,0,L,1122011218,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703322,645803.00
07/09/2019 16:15,2,5.748,ACTIVE,215.77,358.28,59.922,1562703304,"201051344001145","174011545737251",27.41,44.00,0,336.64,403.37,159.6,152.1,0.747,1370217.2,1370217.2,7259,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703322,645804.00
07/09/2019 16:15,2,5.682,ACTIVE,216.45,357.68,59.959,1562703304,"201051344000438","174011545737251",27.21,45.50,0,338.14,404.57,156.6,149.2,0.734,1363689.4,1363689.4,7238,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703323,645805.00
07/09/2019 16:15,2,5.770,ACTIVE,216.45,357.38,59.943,1562703304,"201051344001135","174011545737251",26.92,50.20,0,337.84,403.67,157.3,149.9,0.716,1351027.8,1351027.8,7235,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703324,645806.00
07/09/2019 16:15,2,5.533,ACTIVE,218.03,357.38,59.969,1562703304,"201051344000983","174011545737251",27.08,46.40,0,337.84,402.77,151.8,144.6,0.712,1367061.0,1367061.0,7237,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703325,645807.00
07/09/2019 16:15,2,5.732,ACTIVE,217.13,358.58,59.975,1562703304,"201051344001203","174011545737251",26.96,46.80,0,338.14,403.97,156.4,149.1,0.734,1359005.5,1359005.5,7250,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703326,645808.00
07/09/2019 16:15,2,5.625,ACTIVE,215.54,356.48,59.990,1562703304,"201051344001230","174011545737251",27.37,42.30,0,330.93,398.26,155.8,148.5,0.738,1353895.8,1353895.8,7265,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703327,645809.00
07/09/2019 16:15,2,5.771,ACTIVE,215.77,357.98,60.022,1562703304,"201051344000646","174011545737251",26.90,46.80,0,331.53,403.07,157.2,149.8,0.751,1347808.7,1347808.7,7251,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703328,645810.00
07/09/2019 16:15,2,5.559,ACTIVE,217.13,356.48,59.996,1562703304,"201051344000867","174011545737251",26.88,49.80,0,333.33,399.16,151.3,144.1,0.681,1344281.5,1344281.5,7239,0,0,0,L,1122011218,1,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703329,645811.00
07/09/2019 16:15,2,5.512,ACTIVE,217.13,357.68,60.001,1562703304,"201051344000633","174011545737251",27.08,45.30,0,337.54,402.46,151.1,143.9,0.716,1341276.4,1341276.4,7249,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703330,645812.00
07/09/2019 16:15,2,5.572,ACTIVE,216.00,356.78,60.017,1562703304,"201051344000955","174011545737251",27.53,49.50,0,333.33,400.96,155.4,148.0,0.742,1368475.4,1368475.4,7248,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703331,645813.00
07/09/2019 16:15,2,5.432,ACTIVE,217.80,357.38,60.006,1562703304,"201051344000648","174011545737251",26.88,43.60,0,338.44,402.16,147.8,140.7,0.703,1355199.9,1355199.9,7231,0,0,0,L,1122011218,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703332,645814.00
07/09/2019 16:15,2,5.477,ACTIVE,217.80,356.78,59.996,1562703304,"201051344000645","174011545737251",26.76,45.50,0,338.74,401.26,148.4,141.3,0.681,1360754.1,1360754.1,7235,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703333,645815.00
07/09/2019 16:15,2,5.492,ACTIVE,217.80,358.58,60.001,1562703304,"201051344000569","174011545737251",26.94,47.50,0,337.84,402.46,149.8,142.7,0.703,1377670.6,1377670.6,7237,0,0,0,L,1122011218,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703334,645816.00
07/09/2019 16:15,2,5.531,ACTIVE,217.58,361.59,59.990,1562703304,"179051228000119","174011545737251",26.94,50.20,0,336.94,401.86,151.0,143.8,0.738,163941.2,163941.2,7301,0,0,0,L,46974696,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562703335,645817.00
07/09/2019 16:30,2,5.029,ACTIVE,218.03,357.38,59.985,1562704204,"201051344000579","174011545737251",27.83,44.50,0,338.44,395.25,141.8,135.0,0.672,1378953.3,1378953.3,7247,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704206,645818.00
07/09/2019 16:30,2,5.293,ACTIVE,216.67,357.98,59.990,1562704204,"201051344001025","174011545737251",27.14,47.30,0,332.73,396.15,145.5,138.5,0.658,1363577.3,1363577.3,7239,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704207,645819.00
07/09/2019 16:30,2,5.059,ACTIVE,217.13,357.98,59.953,1562704204,"201051344001093","174011545737251",27.12,44.80,0,338.14,394.65,138.9,132.1,0.654,1345759.0,1345759.0,7256,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704207,645820.00
07/09/2019 16:30,2,4.982,ACTIVE,217.80,356.18,59.980,1562704204,"201051344000458","174011545737251",27.51,47.30,0,336.64,394.35,138.9,132.2,0.645,1359943.5,1359943.5,7231,0,0,0,L,1122011218,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704208,645821.00
07/09/2019 16:30,2,5.252,ACTIVE,216.00,355.58,59.985,1562704204,"201051344000890","174011545737251",27.08,42.80,0,335.44,393.45,144.0,137.1,0.672,1360970.3,1360970.3,7243,0,0,0,L,1122011218,1,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704209,645822.00
07/09/2019 16:30,2,4.971,ACTIVE,218.03,353.77,59.996,1562704204,"201051344000988","174011545737251",17.89,43.80,0,337.84,378.12,90.0,84.9,0.424,1036226.1,1036226.1,7242,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704210,645823.00
07/09/2019 16:30,2,5.156,ACTIVE,217.13,357.98,60.001,1562704204,"201051344000582","174011545737251",27.27,48.00,0,337.84,396.45,142.6,135.7,0.681,1338394.7,1338394.7,7235,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704211,645824.00
07/09/2019 16:30,2,4.971,ACTIVE,216.67,354.97,59.996,1562704204,"201051344000868","174011545737251",27.33,44.80,0,333.03,389.54,137.7,131.0,0.632,1346339.8,1346339.8,7234,0,0,0,L,1122011218,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704212,645825.00
07/09/2019 16:30,2,4.896,ACTIVE,218.03,356.78,59.996,1562704204,"201051344000576","174011545737251",27.19,46.20,0,316.20,424.11,134.8,128.2,0.636,1362826.8,1362826.8,7254,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704213,645826.00
07/09/2019 16:30,2,5.086,ACTIVE,217.80,356.78,59.985,1562704204,"201051344001158","174011545737251",26.84,45.00,0,337.54,393.75,138.2,131.4,0.645,1340165.6,1340165.6,7237,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704214,645827.00
07/09/2019 16:30,2,5.260,ACTIVE,216.67,357.38,60.001,1562704204,"201051344000917","174011545737251",27.12,49.00,0,337.24,396.15,144.5,137.5,0.689,1355413.1,1355413.1,7252,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704215,645828.00
07/09/2019 16:30,2,5.098,ACTIVE,216.22,351.67,60.022,1562704204,"201051344000417","174011545737251",17.97,47.00,0,337.24,374.51,92.8,87.6,0.415,1073929.8,1073929.8,7258,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704216,645829.00
07/09/2019 16:30,2,5.188,ACTIVE,216.00,357.38,59.990,1562704204,"201051344000685","174011545737251",27.63,43.00,0,336.94,394.35,145.2,138.2,0.707,1361584.2,1361584.2,7244,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704217,645830.00
07/09/2019 16:30,2,5.273,ACTIVE,217.13,358.58,60.001,1562704204,"201051344000651","174011545737251",27.02,49.80,0,338.44,396.75,144.3,137.4,0.672,1355666.5,1355666.5,7242,0,0,0,L,1122011218,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704218,645831.00
07/09/2019 16:30,2,5.031,ACTIVE,216.45,355.58,59.985,1562704204,"201051344000594","174011545737251",27.77,46.60,0,331.83,389.54,141.4,134.6,0.658,1366056.3,1366056.3,7242,0,0,0,L,1122011218,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704219,645832.00
07/09/2019 16:30,2,5.070,ACTIVE,218.03,357.08,59.985,1562704204,"201051344000469","174011545737251",26.88,44.30,0,337.24,394.35,138.1,131.3,0.667,1346088.7,1346088.7,7246,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704220,645833.00
07/09/2019 16:30,2,5.475,ACTIVE,217.13,357.68,59.990,1562704204,"201051344000585","174011545737251",26.98,45.80,0,338.44,396.45,149.7,142.5,0.698,1370742.3,1370742.3,7236,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704221,645834.00
07/09/2019 16:30,2,5.080,ACTIVE,218.26,357.98,60.006,1562704204,"201051344000853","174011545737251",26.86,48.00,0,321.91,408.18,138.1,131.3,0.641,1368965.1,1368965.1,7240,0,0,0,L,1122011218,1,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704222,645835.00
07/09/2019 16:30,2,5.277,ACTIVE,216.22,357.98,59.996,1562704204,"201051344001145","174011545737251",27.57,43.80,0,337.54,395.25,147.4,140.4,0.689,1370254.0,1370254.0,7260,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704223,645836.00
07/09/2019 16:30,2,5.201,ACTIVE,216.67,357.68,59.996,1562704204,"201051344000438","174011545737251",27.29,44.80,0,337.84,396.15,143.8,136.9,0.681,1363725.4,1363725.4,7239,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704224,645837.00
07/09/2019 16:30,2,5.279,ACTIVE,216.67,356.78,59.943,1562704204,"201051344001135","174011545737251",27.19,50.60,0,337.84,394.35,145.3,138.3,0.663,1351064.0,1351064.0,7236,0,0,0,L,1122011218,1,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704225,645838.00
07/09/2019 16:30,2,5.014,ACTIVE,218.03,357.68,59.996,1562704204,"201051344000983","174011545737251",27.49,47.00,0,337.24,393.45,139.6,132.8,0.654,1367095.8,1367095.8,7238,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704225,645839.00
07/09/2019 16:30,2,5.295,ACTIVE,216.90,357.08,59.990,1562704204,"201051344001203","174011545737251",26.88,46.40,0,339.04,396.15,144.1,137.1,0.681,1359041.6,1359041.6,7251,0,0,0,L,1122011218,1,124.94,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704226,645840.00
07/09/2019 16:30,2,5.172,ACTIVE,215.77,355.28,60.001,1562704204,"201051344001230","174011545737251",27.33,40.80,0,333.03,390.14,143.2,136.3,0.676,1353931.6,1353931.6,7266,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704227,645841.00
07/09/2019 16:30,2,5.295,ACTIVE,215.77,357.38,59.996,1562704204,"201051344000646","174011545737251",27.02,45.50,0,333.33,391.94,144.8,137.9,0.685,1347844.8,1347844.8,7252,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704228,645842.00
07/09/2019 16:30,2,5.055,ACTIVE,216.90,354.37,60.006,1562704204,"201051344000867","174011545737251",27.15,49.80,0,332.73,389.24,139.0,132.3,0.623,1344316.2,1344316.2,7240,0,0,0,L,1122011218,1,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704229,645843.00
07/09/2019 16:30,2,5.004,ACTIVE,217.35,359.18,60.001,1562704204,"201051344000633","174011545737251",27.37,46.00,0,335.14,393.75,138.7,131.9,0.663,1341311.1,1341311.1,7250,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704230,645844.00
07/09/2019 16:30,2,5.205,ACTIVE,216.00,355.88,59.948,1562704204,"201051344000955","174011545737251",26.98,48.50,0,334.24,390.74,142.1,135.3,0.676,1368511.0,1368511.0,7249,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704231,645845.00
07/09/2019 16:30,2,4.910,ACTIVE,217.58,356.78,60.001,1562704204,"201051344000648","174011545737251",27.23,43.80,0,338.14,393.15,135.4,128.8,0.645,1355233.8,1355233.8,7232,0,0,0,L,1122011218,1,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704232,645846.00
07/09/2019 16:30,2,4.951,ACTIVE,217.80,355.58,60.001,1562704204,"201051344000645","174011545737251",27.06,46.40,0,338.44,393.15,135.8,129.2,0.628,1360788.1,1360788.1,7236,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704233,645847.00
07/09/2019 16:30,2,5.008,ACTIVE,217.58,355.88,60.012,1562704204,"201051344000569","174011545737251",27.02,46.80,0,333.63,392.85,137.0,130.3,0.641,1377704.9,1377704.9,7238,0,0,0,L,1122011218,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704234,645848.00
07/09/2019 16:30,2,5.027,ACTIVE,217.58,361.89,59.996,1562704204,"179051228000119","174011545737251",27.12,50.80,0,336.34,393.75,138.1,131.4,0.667,163975.7,163975.7,7302,0,0,0,L,46974696,1,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562704235,645849.00
07/09/2019 16:45,2,4.779,ACTIVE,217.58,355.88,59.990,1562705104,"201051344000579","174011545737251",27.85,43.60,0,338.44,391.04,134.8,128.2,0.641,1378985.5,1378985.5,7248,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705105,645850.00
07/09/2019 16:45,2,5.107,ACTIVE,216.90,356.18,59.990,1562705104,"201051344001025","174011545737251",26.98,47.00,0,334.84,393.75,139.5,132.7,0.632,1363610.4,1363610.4,7240,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705106,645851.00
07/09/2019 16:45,2,4.668,ACTIVE,217.13,357.68,59.996,1562705104,"201051344001093","174011545737251",27.95,43.80,0,338.44,390.74,132.2,125.7,0.610,1345790.6,1345790.6,7257,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705107,645852.00
07/09/2019 16:45,2,4.773,ACTIVE,217.58,354.37,59.985,1562705104,"201051344000458","174011545737251",27.15,47.00,0,338.14,390.14,131.3,124.8,0.619,1359974.9,1359974.9,7232,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705108,645853.00
07/09/2019 16:45,2,4.910,ACTIVE,215.77,355.28,60.001,1562705104,"201051344000890","174011545737251",27.53,42.50,0,336.34,388.04,136.9,130.2,0.632,1361002.9,1361002.9,7244,0,0,0,L,1122011218,1,124.04,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705109,645854.00
07/09/2019 16:45,2,4.707,ACTIVE,217.58,352.87,60.001,1562705104,"201051344000988","174011545737251",17.93,43.40,0,318.91,397.66,85.5,80.6,0.411,1036246.4,1036246.4,7243,0,0,0,L,1122011218,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705110,645855.00
