ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 16:45,2,4.900,ACTIVE,216.90,357.08,60.001,1562705104,"201051344000582","174011545737251",27.39,46.60,0,338.14,392.55,135.9,129.3,0.645,1338427.1,1338427.1,7236,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705111,645856.00
07/09/2019 16:45,2,4.777,ACTIVE,216.45,353.77,59.969,1562705104,"201051344000868","174011545737251",26.98,43.80,0,334.54,385.93,130.5,124.0,0.601,1346371.0,1346371.0,7235,0,0,0,L,1122011218,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705112,645857.00
07/09/2019 16:45,2,4.662,ACTIVE,217.58,356.48,59.990,1562705104,"201051344000576","174011545737251",26.94,46.60,0,337.54,389.54,127.2,120.8,0.605,1362857.2,1362857.2,7255,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705113,645858.00
07/09/2019 16:45,2,4.766,ACTIVE,217.58,354.97,59.985,1562705104,"201051344001158","174011545737251",27.21,43.80,0,337.84,390.44,131.3,124.8,0.614,1340196.9,1340196.9,7238,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705114,645859.00
07/09/2019 16:45,2,4.984,ACTIVE,216.67,355.58,59.975,1562705104,"201051344000917","174011545737251",27.33,48.00,0,337.54,391.64,138.0,131.3,0.654,1355445.9,1355445.9,7253,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705115,645860.00
07/09/2019 16:45,2,4.850,ACTIVE,216.00,350.77,60.012,1562705104,"201051344000417","174011545737251",18.01,46.20,0,319.21,390.44,88.5,83.5,0.402,1073950.7,1073950.7,7259,0,0,0,L,1122011218,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705116,645861.00
07/09/2019 16:45,2,4.980,ACTIVE,216.00,357.38,60.017,1562705104,"201051344000685","174011545737251",27.45,42.80,0,337.24,391.04,138.5,131.8,0.672,1361617.1,1361617.1,7245,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705117,645862.00
07/09/2019 16:45,2,5.023,ACTIVE,216.90,356.18,60.006,1562705104,"201051344000651","174011545737251",27.02,49.30,0,338.14,392.55,137.3,130.6,0.632,1355699.2,1355699.2,7243,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705118,645863.00
07/09/2019 16:45,2,4.793,ACTIVE,216.22,353.77,59.990,1562705104,"201051344000594","174011545737251",27.51,45.30,0,332.73,386.23,133.4,126.9,0.623,1366088.2,1366088.2,7243,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705119,645864.00
07/09/2019 16:45,2,4.695,ACTIVE,217.58,354.97,59.990,1562705104,"201051344000469","174011545737251",27.39,43.60,0,337.84,390.44,130.3,123.8,0.623,1346119.9,1346119.9,7247,0,0,0,L,1122011218,1,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705120,645865.00
07/09/2019 16:45,2,5.197,ACTIVE,217.13,357.38,59.948,1562705104,"201051344000585","174011545737251",27.15,45.30,0,338.44,392.55,143.0,136.1,0.672,1370776.2,1370776.2,7237,0,0,0,L,1122011218,1,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705121,645866.00
07/09/2019 16:45,2,4.750,ACTIVE,218.03,356.48,59.996,1562705104,"201051344000853","174011545737251",27.14,47.00,0,338.44,389.84,130.5,124.1,0.610,1368996.3,1368996.3,7241,0,0,0,L,1122011218,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705122,645867.00
07/09/2019 16:45,2,5.059,ACTIVE,216.00,355.88,59.980,1562705104,"201051344001145","174011545737251",27.33,43.00,0,338.74,392.25,140.0,133.2,0.654,1370287.4,1370287.4,7261,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705123,645868.00
07/09/2019 16:45,2,4.891,ACTIVE,216.45,356.48,60.028,1562705104,"201051344000438","174011545737251",27.69,45.30,0,338.74,391.94,137.2,130.5,0.650,1363758.0,1363758.0,7240,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705124,645869.00
07/09/2019 16:45,2,5.047,ACTIVE,216.45,356.18,59.990,1562705104,"201051344001135","174011545737251",27.04,50.00,0,337.54,390.74,138.2,131.4,0.632,1351097.0,1351097.0,7237,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705125,645870.00
07/09/2019 16:45,2,4.756,ACTIVE,217.58,355.28,60.006,1562705104,"201051344000983","174011545737251",27.39,46.20,0,337.84,389.84,131.9,125.4,0.623,1367127.4,1367127.4,7239,0,0,0,L,1122011218,1,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705126,645871.00
07/09/2019 16:45,2,5.021,ACTIVE,216.90,356.78,59.990,1562705104,"201051344001203","174011545737251",27.00,46.20,0,338.44,391.94,137.2,130.5,0.645,1359074.3,1359074.3,7252,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705127,645872.00
07/09/2019 16:45,2,4.846,ACTIVE,215.77,354.67,59.996,1562705104,"201051344001230","174011545737251",27.69,40.60,0,334.54,387.14,135.8,129.2,0.645,1353964.0,1353964.0,7267,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705127,645873.00
07/09/2019 16:45,2,4.971,ACTIVE,215.77,357.08,60.017,1562705104,"201051344000646","174011545737251",27.43,44.50,0,333.93,388.34,138.1,131.3,0.650,1347877.7,1347877.7,7253,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705128,645874.00
07/09/2019 16:45,2,4.738,ACTIVE,216.67,353.17,59.985,1562705104,"201051344000867","174011545737251",27.39,49.00,0,335.14,385.03,131.5,125.0,0.592,1344347.6,1344347.6,7241,0,0,0,L,1122011218,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705129,645875.00
07/09/2019 16:45,2,4.744,ACTIVE,216.90,355.88,60.006,1562705104,"201051344000633","174011545737251",27.27,44.50,0,337.54,389.84,131.0,124.5,0.614,1341342.4,1341342.4,7251,0,0,0,L,1122011218,1,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705130,645876.00
07/09/2019 16:45,2,4.887,ACTIVE,216.00,355.88,59.996,1562705104,"201051344000955","174011545737251",27.45,48.00,0,334.84,389.54,135.8,129.1,0.645,1368543.3,1368543.3,7250,0,0,0,L,1122011218,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705131,645877.00
07/09/2019 16:45,2,4.607,ACTIVE,217.13,354.67,59.985,1562705104,"201051344000648","174011545737251",27.33,44.00,0,338.44,389.24,127.5,121.2,0.601,1355264.3,1355264.3,7233,0,0,0,L,1122011218,1,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705132,645878.00
07/09/2019 16:45,2,4.674,ACTIVE,217.35,355.28,60.006,1562705104,"201051344000645","174011545737251",27.02,46.80,0,339.04,388.94,128.0,121.6,0.592,1360818.8,1360818.8,7237,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705133,645879.00
07/09/2019 16:45,2,4.756,ACTIVE,217.35,355.28,60.028,1562705104,"201051344000569","174011545737251",26.92,46.40,0,336.04,389.24,129.6,123.2,0.610,1377735.9,1377735.9,7239,0,0,0,L,1122011218,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705134,645880.00
07/09/2019 16:45,2,4.748,ACTIVE,217.13,359.78,60.006,1562705104,"179051228000119","174011545737251",27.17,50.60,0,338.14,389.84,130.6,124.1,0.636,164007.0,164007.0,7303,0,0,0,L,46974696,1,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562705135,645881.00
07/09/2019 17:00,2,4.590,ACTIVE,217.58,356.18,59.969,1562706004,"201051344000579","174011545737251",28.01,43.80,0,336.04,388.04,130.2,123.7,0.623,1379016.5,1379016.5,7249,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706005,645882.00
07/09/2019 17:00,2,4.920,ACTIVE,216.67,356.78,59.996,1562706004,"201051344001025","174011545737251",27.12,46.40,0,338.14,388.94,135.2,128.6,0.610,1363642.6,1363642.6,7241,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706006,645883.00
07/09/2019 17:00,2,4.656,ACTIVE,216.90,356.78,59.996,1562706004,"201051344001093","174011545737251",27.12,43.60,0,338.14,388.64,127.9,121.5,0.592,1345821.1,1345821.1,7258,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706008,645884.00
07/09/2019 17:00,2,4.574,ACTIVE,217.35,354.37,59.985,1562706004,"201051344000458","174011545737251",27.49,46.40,0,337.24,386.83,127.4,121.0,0.610,1360005.1,1360005.1,7233,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706008,645885.00
07/09/2019 17:00,2,4.809,ACTIVE,216.00,355.28,60.028,1562706004,"201051344000890","174011545737251",27.25,42.30,0,337.24,385.93,132.7,126.2,0.610,1361034.5,1361034.5,7245,0,0,0,L,1122011218,1,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706009,645886.00
07/09/2019 17:00,2,4.570,ACTIVE,217.35,351.97,59.980,1562706004,"201051344000988","174011545737251",17.89,43.20,0,337.54,373.61,82.8,78.0,0.389,1036265.9,1036265.9,7244,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706010,645887.00
07/09/2019 17:00,2,4.777,ACTIVE,216.90,357.08,59.969,1562706004,"201051344000582","174011545737251",27.23,46.60,0,338.44,390.14,131.8,125.3,0.623,1338458.3,1338458.3,7237,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706011,645888.00
07/09/2019 17:00,2,4.523,ACTIVE,216.45,352.87,59.985,1562706004,"201051344000868","174011545737251",27.51,43.60,0,334.24,383.23,126.0,119.7,0.575,1346401.0,1346401.0,7236,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706012,645889.00
07/09/2019 17:00,2,4.535,ACTIVE,217.35,355.28,60.006,1562706004,"201051344000576","174011545737251",26.78,46.00,0,337.54,386.23,122.9,116.7,0.588,1362886.4,1362886.4,7256,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706013,645890.00
07/09/2019 17:00,2,4.645,ACTIVE,217.35,354.37,59.990,1562706004,"201051344001158","174011545737251",26.96,43.80,0,337.84,384.13,126.7,120.4,0.601,1340227.0,1340227.0,7239,0,0,0,L,1122011218,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706014,645891.00
07/09/2019 17:00,2,4.822,ACTIVE,216.45,356.78,60.006,1562706004,"201051344000917","174011545737251",27.35,47.80,0,336.64,389.24,133.5,126.9,0.636,1355477.6,1355477.6,7254,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706015,645892.00
07/09/2019 17:00,2,4.713,ACTIVE,216.00,350.77,60.006,1562706004,"201051344000417","174011545737251",17.89,46.00,0,337.84,370.30,85.5,80.6,0.384,1073970.8,1073970.8,7260,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706016,645893.00
07/09/2019 17:00,2,4.809,ACTIVE,216.00,355.88,59.969,1562706004,"201051344000685","174011545737251",27.49,42.30,0,337.54,388.64,133.9,127.3,0.645,1361648.9,1361648.9,7246,0,0,0,L,1122011218,1,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706017,645894.00
07/09/2019 17:00,2,4.840,ACTIVE,217.13,357.38,59.953,1562706004,"201051344000651","174011545737251",27.19,50.20,0,339.04,390.74,133.3,126.8,0.610,1355730.9,1355730.9,7244,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706018,645895.00
07/09/2019 17:00,2,4.584,ACTIVE,216.00,354.37,59.996,1562706004,"201051344000594","174011545737251",27.91,45.30,0,332.43,384.13,129.7,123.2,0.605,1366118.9,1366118.9,7244,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706019,645896.00
07/09/2019 17:00,2,4.590,ACTIVE,217.58,354.67,59.996,1562706004,"201051344000469","174011545737251",27.17,43.40,0,337.54,384.43,126.3,119.9,0.610,1346149.8,1346149.8,7248,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706020,645897.00
07/09/2019 17:00,2,5.105,ACTIVE,216.90,356.78,59.990,1562706004,"201051344000585","174011545737251",26.90,44.50,0,338.14,391.04,139.0,132.3,0.654,1370809.2,1370809.2,7238,0,0,0,L,1122011218,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706020,645898.00
07/09/2019 17:00,2,4.613,ACTIVE,217.80,356.18,59.996,1562706004,"201051344000853","174011545737251",27.15,46.60,0,339.34,387.44,127.0,120.6,0.597,1369026.3,1369026.3,7242,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706022,645899.00
07/09/2019 17:00,2,4.900,ACTIVE,216.00,355.88,60.006,1562706004,"201051344001145","174011545737251",27.49,42.80,0,337.84,389.54,136.6,129.9,0.636,1370319.7,1370319.7,7262,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706023,645900.00
07/09/2019 17:00,2,4.750,ACTIVE,216.67,357.38,59.996,1562706004,"201051344000438","174011545737251",27.67,44.80,0,338.74,389.54,133.0,126.5,0.632,1363789.5,1363789.5,7241,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706023,645901.00
07/09/2019 17:00,2,4.846,ACTIVE,216.22,354.97,60.012,1562706004,"201051344001135","174011545737251",27.45,49.30,0,338.14,385.63,134.7,128.0,0.619,1351128.8,1351128.8,7238,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706024,645902.00
07/09/2019 17:00,2,4.615,ACTIVE,217.58,354.67,59.969,1562706004,"201051344000983","174011545737251",27.57,46.20,0,336.64,385.63,128.9,122.5,0.605,1367157.8,1367157.8,7240,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706025,645903.00
07/09/2019 17:00,2,4.869,ACTIVE,216.90,355.88,59.996,1562706004,"201051344001203","174011545737251",27.12,45.80,0,336.64,390.14,133.8,127.2,0.632,1359105.9,1359105.9,7253,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706026,645904.00
07/09/2019 17:00,2,4.668,ACTIVE,215.77,354.97,59.990,1562706004,"201051344001230","174011545737251",27.95,40.00,0,333.33,384.43,132.1,125.6,0.632,1353995.3,1353995.3,7268,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706027,645905.00
07/09/2019 17:00,2,4.883,ACTIVE,215.54,354.97,60.001,1562706004,"201051344000646","174011545737251",27.21,44.50,0,337.24,386.23,134.6,127.9,0.636,1347909.5,1347909.5,7254,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706028,645906.00
07/09/2019 17:00,2,4.621,ACTIVE,216.67,353.77,60.001,1562706004,"201051344000867","174011545737251",27.33,49.00,0,333.63,382.03,128.0,121.6,0.575,1344377.9,1344377.9,7242,0,0,0,L,1122011218,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706029,645907.00
07/09/2019 17:00,2,4.609,ACTIVE,216.90,354.67,59.985,1562706004,"201051344000633","174011545737251",27.33,44.80,0,337.24,384.73,127.7,121.4,0.605,1341372.6,1341372.6,7252,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706030,645908.00
07/09/2019 17:00,2,4.732,ACTIVE,215.77,354.67,60.043,1562706004,"201051344000955","174011545737251",27.47,47.80,0,336.34,384.73,131.7,125.2,0.628,1368574.5,1368574.5,7251,0,0,0,L,1122011218,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706031,645909.00
07/09/2019 17:00,2,4.465,ACTIVE,217.13,353.77,59.990,1562706004,"201051344000648","174011545737251",27.43,44.00,0,338.14,383.83,124.1,117.8,0.588,1355293.7,1355293.7,7234,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706032,645910.00
07/09/2019 17:00,2,4.559,ACTIVE,217.35,354.97,59.985,1562706004,"201051344000645","174011545737251",26.96,46.40,0,338.74,384.73,124.5,118.3,0.575,1360848.2,1360848.2,7238,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706033,645911.00
07/09/2019 17:00,2,4.604,ACTIVE,217.13,354.67,60.006,1562706004,"201051344000569","174011545737251",27.06,46.40,0,337.54,384.13,126.1,119.8,0.597,1377765.8,1377765.8,7240,0,0,0,L,1122011218,1,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706034,645912.00
07/09/2019 17:00,2,4.605,ACTIVE,217.13,361.29,59.985,1562706004,"179051228000119","174011545737251",27.21,50.60,0,338.14,388.04,127.0,120.6,0.614,164037.0,164037.0,7304,0,0,0,L,46974696,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706035,645913.00
07/09/2019 17:15,2,4.320,ACTIVE,217.13,355.58,60.017,1562706904,"201051344000579","174011545737251",27.57,44.00,0,334.54,386.83,120.6,114.5,0.566,1379044.0,1379044.0,7250,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706905,645914.00
07/09/2019 17:15,2,4.561,ACTIVE,216.45,354.37,60.043,1562706904,"201051344001025","174011545737251",27.41,45.50,0,335.74,388.34,126.7,120.4,0.575,1363671.3,1363671.3,7242,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706906,645915.00
07/09/2019 17:15,2,4.318,ACTIVE,216.45,355.28,60.017,1562706904,"201051344001093","174011545737251",27.29,43.00,0,337.84,387.74,119.4,113.3,0.552,1345848.1,1345848.1,7259,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706907,645916.00
07/09/2019 17:15,2,4.236,ACTIVE,217.35,354.37,60.012,1562706904,"201051344000458","174011545737251",27.41,46.40,0,334.84,384.73,117.7,111.6,0.561,1360031.9,1360031.9,7234,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706908,645917.00
07/09/2019 17:15,2,4.473,ACTIVE,215.54,354.07,60.012,1562706904,"201051344000890","174011545737251",27.43,42.00,0,335.14,385.93,124.4,118.1,0.575,1361062.6,1361062.6,7246,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706909,645918.00
07/09/2019 17:15,2,4.236,ACTIVE,217.35,362.79,60.012,1562706904,"201051344000988","174011545737251",17.89,41.30,0,317.40,397.66,76.8,72.2,0.645,1036283.1,1036283.1,7245,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706910,645919.00
07/09/2019 17:15,2,4.469,ACTIVE,216.67,354.97,60.028,1562706904,"201051344000582","174011545737251",27.15,46.20,0,337.24,389.24,122.8,116.6,0.579,1338486.2,1338486.2,7238,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706911,645920.00
07/09/2019 17:15,2,4.264,ACTIVE,216.22,353.17,60.017,1562706904,"201051344000868","174011545737251",27.04,43.60,0,333.93,382.63,116.7,110.7,0.539,1346427.5,1346427.5,7237,0,0,0,L,1122011218,1,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706912,645921.00
07/09/2019 17:15,2,4.068,ACTIVE,217.13,355.58,60.001,1562706904,"201051344000576","174011545737251",27.51,46.00,0,334.54,384.13,113.3,107.4,0.539,1362912.2,1362912.2,7257,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706913,645922.00
07/09/2019 17:15,2,4.266,ACTIVE,217.13,353.77,59.990,1562706904,"201051344001158","174011545737251",27.19,43.60,0,334.84,383.83,117.4,111.4,0.557,1340253.7,1340253.7,7240,0,0,0,L,1122011218,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706914,645923.00
07/09/2019 17:15,2,4.455,ACTIVE,216.22,356.18,60.001,1562706904,"201051344000917","174011545737251",27.67,47.50,0,335.14,388.64,124.8,118.6,0.601,1355505.8,1355505.8,7255,0,0,0,L,1122011218,1,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706915,645924.00
07/09/2019 17:15,2,4.352,ACTIVE,215.77,349.56,59.980,1562706904,"201051344000417","174011545737251",18.13,45.00,0,317.70,390.44,79.9,75.2,0.371,1073988.8,1073988.8,7261,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706916,645925.00
07/09/2019 17:15,2,4.490,ACTIVE,215.77,355.58,60.001,1562706904,"201051344000685","174011545737251",27.47,41.80,0,337.54,386.23,125.0,118.7,0.605,1361677.2,1361677.2,7247,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706917,645926.00
07/09/2019 17:15,2,4.508,ACTIVE,216.67,355.58,60.012,1562706904,"201051344000651","174011545737251",27.29,49.50,0,338.44,390.14,124.6,118.4,0.570,1355759.0,1355759.0,7245,0,0,0,L,1122011218,1,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706917,645927.00
07/09/2019 17:15,2,4.221,ACTIVE,215.77,351.97,59.948,1562706904,"201051344000594","174011545737251",27.97,44.50,0,332.73,382.93,119.5,113.4,0.557,1366146.1,1366146.1,7245,0,0,0,L,1122011218,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706918,645928.00
07/09/2019 17:15,2,4.236,ACTIVE,217.13,354.07,59.996,1562706904,"201051344000469","174011545737251",27.21,43.20,0,333.63,384.13,116.8,110.8,0.561,1346176.3,1346176.3,7249,0,0,0,L,1122011218,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706919,645929.00
07/09/2019 17:15,2,4.674,ACTIVE,216.67,356.48,60.012,1562706904,"201051344000585","174011545737251",27.53,44.50,0,337.54,390.44,130.3,123.9,0.614,1370838.7,1370838.7,7239,0,0,0,L,1122011218,1,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706920,645930.00
07/09/2019 17:15,2,4.260,ACTIVE,217.58,354.97,60.001,1562706904,"201051344000853","174011545737251",27.14,46.00,0,337.84,386.83,117.1,111.1,0.552,1369052.9,1369052.9,7243,0,0,0,L,1122011218,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706921,645931.00
07/09/2019 17:15,2,4.543,ACTIVE,215.77,355.28,60.012,1562706904,"201051344001145","174011545737251",27.57,42.30,0,337.84,388.94,126.9,120.6,0.592,1370348.4,1370348.4,7263,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706922,645932.00
07/09/2019 17:15,2,4.371,ACTIVE,216.22,354.37,59.996,1562706904,"201051344000438","174011545737251",27.89,44.00,0,337.84,388.34,123.4,117.2,0.588,1363817.5,1363817.5,7242,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706923,645933.00
07/09/2019 17:15,2,4.531,ACTIVE,216.00,354.07,60.006,1562706904,"201051344001135","174011545737251",27.31,48.80,0,335.44,385.33,125.4,119.1,0.570,1351157.2,1351157.2,7239,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706924,645934.00
07/09/2019 17:15,2,4.287,ACTIVE,217.13,354.07,60.006,1562706904,"201051344000983","174011545737251",27.33,46.00,0,334.24,384.13,118.7,112.6,0.557,1367184.8,1367184.8,7241,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706925,645935.00
07/09/2019 17:15,2,4.508,ACTIVE,216.45,354.37,59.953,1562706904,"201051344001203","174011545737251",27.17,45.00,0,336.94,389.84,124.0,117.8,0.592,1359134.0,1359134.0,7254,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706926,645936.00
07/09/2019 17:15,2,4.361,ACTIVE,215.32,353.47,59.996,1562706904,"201051344001230","174011545737251",27.81,39.30,0,333.93,384.13,122.8,116.6,0.579,1354023.0,1354023.0,7269,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706927,645937.00
07/09/2019 17:15,2,4.533,ACTIVE,215.32,354.37,60.028,1562706904,"201051344000646","174011545737251",27.27,43.60,0,334.24,385.63,125.2,118.9,0.592,1347937.9,1347937.9,7255,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706928,645938.00
07/09/2019 17:15,2,4.254,ACTIVE,216.45,351.67,60.012,1562706904,"201051344000867","174011545737251",27.37,48.00,0,333.63,381.12,117.9,111.8,0.530,1344404.6,1344404.6,7243,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706929,645939.00
07/09/2019 17:15,2,4.244,ACTIVE,216.67,355.58,59.985,1562706904,"201051344000633","174011545737251",27.35,44.30,0,333.93,383.53,117.6,111.6,0.557,1341399.3,1341399.3,7253,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706930,645940.00
07/09/2019 17:15,2,4.324,ACTIVE,215.54,353.47,60.006,1562706904,"201051344000955","174011545737251",27.85,47.50,0,334.54,384.13,122.0,115.8,0.579,1368602.2,1368602.2,7252,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706931,645941.00
07/09/2019 17:15,2,4.121,ACTIVE,216.90,353.77,59.996,1562706904,"201051344000648","174011545737251",27.23,43.80,0,334.84,383.83,113.7,107.8,0.544,1355319.6,1355319.6,7235,0,0,0,L,1122011218,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706932,645942.00
07/09/2019 17:15,2,4.197,ACTIVE,217.13,352.87,59.959,1562706904,"201051344000645","174011545737251",26.92,46.20,0,334.84,383.23,114.4,108.5,0.526,1360874.2,1360874.2,7239,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706933,645943.00
07/09/2019 17:15,2,4.270,ACTIVE,216.90,353.77,59.964,1562706904,"201051344000569","174011545737251",26.82,46.60,0,334.24,383.53,115.9,110.0,0.548,1377792.2,1377792.2,7241,0,0,0,L,1122011218,1,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706933,645944.00
07/09/2019 17:15,2,4.178,ACTIVE,216.90,358.58,59.990,1562706904,"179051228000119","174011545737251",27.59,50.40,0,337.84,387.44,116.8,110.8,0.561,164046.6,164046.6,7305,0,0,0,L,46974696,1,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562706934,645945.00
07/09/2019 17:30,2,3.764,ACTIVE,216.45,351.97,60.038,1562707804,"201051344000579","174011545737251",27.87,43.60,0,318.30,389.84,106.2,100.6,0.491,1379068.9,1379068.9,7251,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707805,645946.00
07/09/2019 17:30,2,4.070,ACTIVE,216.22,353.47,60.028,1562707804,"201051344001025","174011545737251",27.14,44.50,0,320.11,391.04,111.9,106.0,0.508,1363697.4,1363697.4,7243,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707806,645947.00
07/09/2019 17:30,2,3.766,ACTIVE,216.45,353.77,60.012,1562707804,"201051344001093","174011545737251",27.51,42.50,0,319.21,392.25,104.9,99.4,0.491,1345872.6,1345872.6,7260,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707807,645948.00
07/09/2019 17:30,2,3.684,ACTIVE,216.67,351.37,60.028,1562707804,"201051344000458","174011545737251",27.67,45.30,0,318.00,391.64,103.3,97.8,0.495,1360056.1,1360056.1,7235,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707808,645949.00
07/09/2019 17:30,2,3.939,ACTIVE,215.54,352.87,59.985,1562707804,"201051344000890","174011545737251",27.39,40.20,0,318.00,391.34,109.3,103.6,0.508,1361088.1,1361088.1,7247,0,0,0,L,1122011218,1,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707809,645950.00
07/09/2019 17:30,2,3.730,ACTIVE,216.67,359.48,60.022,1562707804,"201051344000988","174011545737251",17.89,40.20,0,335.44,394.05,67.6,63.4,0.579,1036298.7,1036298.7,7246,0,0,0,L,1122011218,1,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707810,645951.00
07/09/2019 17:30,2,3.896,ACTIVE,216.45,354.07,60.028,1562707804,"201051344000582","174011545737251",27.31,46.00,0,317.40,393.15,107.8,102.2,0.513,1338511.4,1338511.4,7239,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707811,645952.00
07/09/2019 17:30,2,3.654,ACTIVE,215.77,350.17,60.006,1562707804,"201051344000868","174011545737251",27.65,42.00,0,318.30,390.14,102.4,96.9,0.468,1346451.5,1346451.5,7238,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707812,645953.00
07/09/2019 17:30,2,3.559,ACTIVE,216.67,353.17,60.017,1562707804,"201051344000576","174011545737251",27.61,44.30,0,318.30,392.55,99.6,94.2,0.477,1362935.6,1362935.6,7258,0,0,0,L,1122011218,1,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707813,645954.00
07/09/2019 17:30,2,3.701,ACTIVE,216.67,351.37,60.028,1562707804,"201051344001158","174011545737251",27.49,42.80,0,318.61,391.34,102.9,97.4,0.491,1340277.9,1340277.9,7241,0,0,0,L,1122011218,1,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707814,645955.00
07/09/2019 17:30,2,3.900,ACTIVE,216.00,353.47,60.012,1562707804,"201051344000917","174011545737251",27.85,46.60,0,319.51,395.55,110.0,104.3,0.521,1355531.5,1355531.5,7256,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707815,645956.00
07/09/2019 17:30,2,3.830,ACTIVE,215.77,359.78,60.017,1562707804,"201051344000417","174011545737251",18.13,41.50,0,317.70,391.04,70.2,65.9,0.592,1074005.1,1074005.1,7262,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707816,645957.00
07/09/2019 17:30,2,3.883,ACTIVE,215.77,353.47,60.028,1562707804,"201051344000685","174011545737251",27.89,41.00,0,317.40,391.64,109.7,103.9,0.535,1361702.9,1361702.9,7248,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707817,645958.00
07/09/2019 17:30,2,3.910,ACTIVE,216.45,353.17,60.017,1562707804,"201051344000651","174011545737251",27.65,48.50,0,320.11,393.75,109.5,103.7,0.499,1355784.6,1355784.6,7246,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707817,645959.00
07/09/2019 17:30,2,3.727,ACTIVE,215.54,350.47,60.022,1562707804,"201051344000594","174011545737251",27.71,43.40,0,317.40,389.54,104.6,99.1,0.491,1366170.7,1366170.7,7246,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707818,645960.00
07/09/2019 17:30,2,3.680,ACTIVE,216.67,352.57,60.022,1562707804,"201051344000469","174011545737251",27.47,42.30,0,315.90,391.64,102.4,96.9,0.499,1346200.3,1346200.3,7250,0,0,0,L,1122011218,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707819,645961.00
07/09/2019 17:30,2,4.137,ACTIVE,216.45,354.97,60.038,1562707804,"201051344000585","174011545737251",27.47,43.60,0,319.51,394.35,115.1,109.2,0.535,1370865.7,1370865.7,7240,0,0,0,L,1122011218,1,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707820,645962.00
07/09/2019 17:30,2,3.705,ACTIVE,217.13,353.47,60.022,1562707804,"201051344000853","174011545737251",27.39,45.30,0,319.81,391.34,102.8,97.3,0.482,1369077.1,1369077.1,7244,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707821,645963.00
07/09/2019 17:30,2,3.949,ACTIVE,215.77,352.87,59.990,1562707804,"201051344001145","174011545737251",27.89,41.30,0,320.11,391.04,111.5,105.7,0.517,1370374.4,1370374.4,7264,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707822,645964.00
07/09/2019 17:30,2,3.809,ACTIVE,216.00,353.77,59.985,1562707804,"201051344000438","174011545737251",27.95,43.00,0,318.91,391.94,107.8,102.1,0.513,1363842.8,1363842.8,7243,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707823,645965.00
07/09/2019 17:30,2,3.943,ACTIVE,216.00,352.57,60.017,1562707804,"201051344001135","174011545737251",27.55,47.80,0,319.51,391.04,110.0,104.2,0.499,1351183.1,1351183.1,7240,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707824,645966.00
07/09/2019 17:30,2,3.719,ACTIVE,216.67,352.27,60.028,1562707804,"201051344000983","174011545737251",27.69,45.50,0,318.61,390.44,104.3,98.7,0.491,1367209.3,1367209.3,7242,0,0,0,L,1122011218,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707825,645967.00
07/09/2019 17:30,2,3.918,ACTIVE,216.22,352.87,60.028,1562707804,"201051344001203","174011545737251",27.41,43.60,0,318.30,392.85,108.7,102.9,0.513,1359159.5,1359159.5,7255,0,0,0,L,1122011218,1,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707826,645968.00
07/09/2019 17:30,2,3.832,ACTIVE,215.32,351.67,59.980,1562707804,"201051344001230","174011545737251",27.61,38.80,0,318.00,390.14,107.2,101.5,0.504,1354048.2,1354048.2,7270,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707827,645969.00
07/09/2019 17:30,2,3.932,ACTIVE,215.32,352.87,60.033,1562707804,"201051344000646","174011545737251",27.51,42.80,0,318.30,391.04,109.5,103.7,0.521,1347963.6,1347963.6,7256,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707828,645970.00
07/09/2019 17:30,2,3.674,ACTIVE,216.00,350.47,60.033,1562707804,"201051344000867","174011545737251",27.63,47.00,0,319.21,388.64,102.8,97.3,0.460,1344428.9,1344428.9,7244,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707829,645971.00
07/09/2019 17:30,2,3.646,ACTIVE,216.22,353.17,60.049,1562707804,"201051344000633","174011545737251",27.77,43.40,0,316.20,391.64,102.5,97.0,0.486,1341423.5,1341423.5,7254,0,0,0,L,1122011218,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707830,645972.00
07/09/2019 17:30,2,3.818,ACTIVE,215.32,352.57,60.017,1562707804,"201051344000955","174011545737251",27.47,46.60,0,317.40,389.84,106.3,100.7,0.504,1368627.2,1368627.2,7253,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707831,645973.00
07/09/2019 17:30,2,3.553,ACTIVE,216.45,351.37,60.028,1562707804,"201051344000648","174011545737251",27.61,42.80,0,315.60,392.55,99.3,93.9,0.477,1355343.0,1355343.0,7236,0,0,0,L,1122011218,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707832,645974.00
07/09/2019 17:30,2,3.633,ACTIVE,216.67,351.07,60.017,1562707804,"201051344000645","174011545737251",27.15,45.50,0,318.00,391.94,99.9,94.5,0.464,1360897.7,1360897.7,7240,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707833,645975.00
07/09/2019 17:30,2,3.678,ACTIVE,216.45,351.97,60.028,1562707804,"201051344000569","174011545737251",27.35,46.20,0,317.10,391.34,101.9,96.4,0.482,1377816.2,1377816.2,7242,0,0,0,L,1122011218,1,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707834,645976.00
07/09/2019 17:30,2,3.691,ACTIVE,216.45,356.78,60.022,1562707804,"179051228000119","174011545737251",27.41,49.30,0,318.00,399.16,102.5,97.1,0.495,164070.7,164070.7,7306,0,0,0,L,46974696,1,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562707835,645977.00
07/09/2019 17:45,2,3.021,ACTIVE,216.00,349.86,59.975,1562708705,"201051344000579","174011545737251",28.09,43.80,0,335.14,375.71,86.0,81.0,0.393,1379091.1,1379091.1,7252,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708706,645978.00
07/09/2019 17:45,2,3.334,ACTIVE,215.77,350.47,59.943,1562708705,"201051344001025","174011545737251",27.12,44.50,0,334.84,378.42,91.5,86.4,0.402,1363721.0,1363721.0,7244,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708707,645979.00
07/09/2019 17:45,2,3.062,ACTIVE,216.00,350.77,59.969,1562708705,"201051344001093","174011545737251",27.37,42.50,0,337.24,378.72,84.9,80.0,0.393,1345894.5,1345894.5,7261,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708708,645980.00
07/09/2019 17:45,2,2.998,ACTIVE,216.00,348.06,59.980,1562708705,"201051344000458","174011545737251",27.57,44.50,0,335.44,375.11,83.7,78.9,0.393,1360077.8,1360077.8,7236,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708709,645981.00
07/09/2019 17:45,2,3.195,ACTIVE,215.32,349.86,59.985,1562708705,"201051344000890","174011545737251",27.57,40.60,0,334.84,377.22,89.3,84.2,0.411,1361111.2,1361111.2,7248,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708710,645982.00
07/09/2019 17:45,2,3.014,ACTIVE,216.00,355.58,59.980,1562708705,"201051344000988","174011545737251",17.93,39.80,0,335.44,387.14,54.8,51.0,0.477,1036312.7,1036312.7,7247,0,0,0,L,1122011218,1,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708711,645983.00
07/09/2019 17:45,2,3.162,ACTIVE,216.00,350.77,59.990,1562708705,"201051344000582","174011545737251",27.43,45.50,0,336.04,377.82,87.8,82.8,0.420,1338534.1,1338534.1,7240,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708711,645984.00
07/09/2019 17:45,2,3.008,ACTIVE,215.32,347.76,59.980,1562708705,"201051344000868","174011545737251",27.25,41.80,0,334.54,374.21,83.0,78.2,0.380,1346473.0,1346473.0,7239,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708712,645985.00
07/09/2019 17:45,2,2.898,ACTIVE,216.22,349.56,59.975,1562708705,"201051344000576","174011545737251",27.37,43.40,0,317.10,391.34,80.5,75.7,0.376,1362956.4,1362956.4,7259,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708713,645986.00
07/09/2019 17:45,2,2.996,ACTIVE,215.77,348.06,59.975,1562708705,"201051344001158","174011545737251",27.41,42.30,0,334.54,375.71,83.2,78.4,0.389,1340299.5,1340299.5,7242,0,0,0,L,1122011218,1,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708714,645987.00
07/09/2019 17:45,2,3.178,ACTIVE,215.77,350.77,60.006,1562708705,"201051344000917","174011545737251",27.75,46.80,0,333.63,378.12,89.3,84.3,0.424,1355554.6,1355554.6,7257,0,0,0,L,1122011218,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708715,645988.00
07/09/2019 17:45,2,3.145,ACTIVE,215.32,354.97,59.969,1562708705,"201051344000417","174011545737251",17.97,40.20,0,335.74,388.04,57.4,53.4,0.482,1074019.7,1074019.7,7263,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708716,645989.00
07/09/2019 17:45,2,3.172,ACTIVE,215.32,349.86,59.980,1562708705,"201051344000685","174011545737251",27.55,40.60,0,335.74,378.42,88.5,83.5,0.433,1361725.9,1361725.9,7249,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708717,645990.00
07/09/2019 17:45,2,3.188,ACTIVE,216.22,351.07,59.980,1562708705,"201051344000651","174011545737251",27.41,47.50,0,337.84,381.12,88.4,83.4,0.407,1355807.6,1355807.6,7247,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708718,645991.00
07/09/2019 17:45,2,2.967,ACTIVE,215.09,348.06,59.980,1562708705,"201051344000594","174011545737251",27.89,43.40,0,332.73,375.11,83.9,79.0,0.393,1366192.5,1366192.5,7247,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708719,645992.00
07/09/2019 17:45,2,2.943,ACTIVE,216.00,349.26,59.938,1562708705,"201051344000469","174011545737251",27.57,42.00,0,334.24,375.41,82.2,77.5,0.398,1346221.8,1346221.8,7251,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708720,645993.00
07/09/2019 17:45,2,3.385,ACTIVE,216.00,351.37,59.975,1562708705,"201051344000585","174011545737251",27.39,43.00,0,337.24,379.62,94.0,88.8,0.446,1370890.0,1370890.0,7241,0,0,0,L,1122011218,1,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708721,645994.00
07/09/2019 17:45,2,2.945,ACTIVE,216.45,350.47,59.996,1562708705,"201051344000853","174011545737251",27.67,45.30,0,338.44,377.52,82.5,77.7,0.384,1369098.6,1369098.6,7245,0,0,0,L,1122011218,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708722,645995.00
07/09/2019 17:45,2,3.191,ACTIVE,215.32,349.86,59.980,1562708705,"201051344001145","174011545737251",27.75,40.80,0,337.84,379.02,89.8,84.7,0.407,1370397.9,1370397.9,7265,0,0,0,L,1122011218,1,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708723,645996.00
07/09/2019 17:45,2,3.105,ACTIVE,215.77,350.17,59.980,1562708705,"201051344000438","174011545737251",27.57,42.80,0,335.74,378.12,86.8,81.8,0.411,1363865.5,1363865.5,7244,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708724,645997.00
