ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 17:45,2,3.184,ACTIVE,215.54,348.96,59.990,1562708705,"201051344001135","174011545737251",27.61,46.60,0,335.14,376.92,89.1,84.0,0.402,1351206.3,1351206.3,7241,0,0,0,L,1122011218,1,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708725,645998.00
07/09/2019 17:45,2,3.016,ACTIVE,215.77,348.66,59.980,1562708705,"201051344000983","174011545737251",27.51,44.50,0,334.54,376.62,84.0,79.2,0.393,1367231.3,1367231.3,7243,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708725,645999.00
07/09/2019 17:45,2,3.219,ACTIVE,215.77,350.17,59.975,1562708705,"201051344001203","174011545737251",26.84,43.40,0,338.14,378.72,87.5,82.5,0.411,1359182.4,1359182.4,7256,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708727,646000.00
07/09/2019 17:45,2,3.051,ACTIVE,214.87,348.66,59.975,1562708705,"201051344001230","174011545737251",27.89,38.80,0,333.93,375.41,86.2,81.3,0.407,1354070.8,1354070.8,7271,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708728,646001.00
07/09/2019 17:45,2,3.189,ACTIVE,214.87,350.47,59.975,1562708705,"201051344000646","174011545737251",27.45,42.50,0,333.93,377.52,88.8,83.8,0.420,1347986.7,1347986.7,7257,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708728,646002.00
07/09/2019 17:45,2,2.963,ACTIVE,215.54,347.16,59.980,1562708705,"201051344000867","174011545737251",27.63,46.20,0,334.84,373.61,82.9,78.1,0.367,1344450.6,1344450.6,7245,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708729,646003.00
07/09/2019 17:45,2,2.951,ACTIVE,215.54,349.56,59.959,1562708705,"201051344000633","174011545737251",27.59,42.80,0,334.24,376.01,82.5,77.7,0.384,1341445.0,1341445.0,7255,0,0,0,L,1122011218,1,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708730,646004.00
07/09/2019 17:45,2,3.080,ACTIVE,214.87,349.26,59.980,1562708705,"201051344000955","174011545737251",27.59,47.80,0,332.73,375.41,86.1,81.2,0.402,1368649.6,1368649.6,7254,0,0,0,L,1122011218,1,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708731,646005.00
07/09/2019 17:45,2,2.840,ACTIVE,215.77,347.76,59.975,1562708705,"201051344000648","174011545737251",27.77,42.00,0,335.44,374.81,80.0,75.2,0.380,1355363.8,1355363.8,7237,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708732,646006.00
07/09/2019 17:45,2,2.951,ACTIVE,216.00,348.96,59.943,1562708705,"201051344000645","174011545737251",27.00,43.40,0,335.44,374.81,80.7,76.0,0.376,1360918.7,1360918.7,7241,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708733,646007.00
07/09/2019 17:45,2,2.992,ACTIVE,215.77,347.76,59.980,1562708705,"201051344000569","174011545737251",27.25,45.00,0,334.54,375.11,82.5,77.7,0.389,1377837.6,1377837.6,7243,0,0,0,L,1122011218,1,122.01,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708734,646008.00
07/09/2019 17:45,2,2.973,ACTIVE,215.77,352.87,59.985,1562708705,"179051228000119","174011545737251",27.67,48.30,0,338.14,379.92,83.3,78.5,0.398,164092.3,164092.3,7307,0,0,0,L,46974696,1,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562708735,646009.00
07/09/2019 18:00,2,2.529,ACTIVE,215.09,357.68,60.017,1562709604,"201051344000579","174011545737251",27.71,42.80,0,318.91,390.74,71.0,66.6,0.583,1379110.2,1379110.2,7253,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709606,646010.00
07/09/2019 18:00,2,2.674,ACTIVE,215.32,358.58,60.054,1562709604,"201051344001025","174011545737251",27.87,44.30,0,320.11,391.04,75.4,70.9,0.592,1363741.5,1363741.5,7245,0,0,0,L,1122011218,1,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709607,646011.00
07/09/2019 18:00,2,2.367,ACTIVE,215.77,359.48,60.006,1562709604,"201051344001093","174011545737251",27.97,41.00,0,319.21,392.55,67.0,62.8,0.548,1345913.3,1345913.3,7262,0,0,0,L,1122011218,1,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709608,646012.00
07/09/2019 18:00,2,2.238,ACTIVE,215.09,356.48,60.017,1562709604,"201051344000458","174011545737251",27.55,42.30,0,317.10,392.55,62.5,58.4,0.539,1360096.3,1360096.3,7237,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709609,646013.00
07/09/2019 18:00,2,2.521,ACTIVE,214.87,359.48,60.006,1562709604,"201051344000890","174011545737251",27.71,39.30,0,318.91,391.04,70.8,66.4,0.579,1361131.1,1361131.1,7249,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709610,646014.00
07/09/2019 18:00,2,2.246,ACTIVE,215.09,352.27,60.006,1562709604,"201051344000988","174011545737251",17.87,39.00,0,333.63,379.32,40.7,37.4,0.349,1036324.7,1036324.7,7248,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709611,646015.00
07/09/2019 18:00,2,2.438,ACTIVE,215.54,359.78,60.012,1562709604,"201051344000582","174011545737251",27.45,44.80,0,316.50,393.75,67.8,63.5,0.570,1338553.8,1338553.8,7241,0,0,0,L,1122011218,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709612,646016.00
07/09/2019 18:00,2,2.270,ACTIVE,214.41,355.58,60.017,1562709604,"201051344000868","174011545737251",27.43,40.00,0,317.10,390.44,63.1,59.0,0.517,1346491.5,1346491.5,7240,0,0,0,L,1122011218,1,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709612,646017.00
07/09/2019 18:00,2,2.242,ACTIVE,215.32,357.68,60.017,1562709604,"201051344000576","174011545737251",27.53,40.60,0,317.70,392.25,62.6,58.5,0.530,1362974.2,1362974.2,7260,0,0,0,L,1122011218,1,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709613,646018.00
07/09/2019 18:00,2,2.379,ACTIVE,215.32,357.08,60.022,1562709604,"201051344001158","174011545737251",27.43,40.40,0,316.20,392.25,66.2,62.0,0.557,1340318.0,1340318.0,7243,0,0,0,L,1122011218,1,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709614,646019.00
07/09/2019 18:00,2,2.658,ACTIVE,215.32,361.59,60.033,1562709604,"201051344000917","174011545737251",27.17,45.80,0,320.71,391.34,73.2,68.7,0.623,1355574.6,1355574.6,7258,0,0,0,L,1122011218,1,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709615,646020.00
07/09/2019 18:00,2,2.635,ACTIVE,215.09,353.47,60.012,1562709604,"201051344000417","174011545737251",17.91,39.30,0,333.33,379.92,47.8,44.2,0.398,1074032.4,1074032.4,7264,0,0,0,L,1122011218,1,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709616,646021.00
07/09/2019 18:00,2,2.662,ACTIVE,215.09,361.29,60.012,1562709604,"201051344000685","174011545737251",27.73,39.50,0,318.30,391.94,74.8,70.2,0.654,1361745.8,1361745.8,7250,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709617,646022.00
07/09/2019 18:00,2,2.715,ACTIVE,215.54,362.19,60.028,1562709604,"201051344000651","174011545737251",27.35,46.00,0,319.81,394.65,75.1,70.6,0.645,1355827.5,1355827.5,7248,0,0,0,L,1122011218,1,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709618,646023.00
07/09/2019 18:00,2,2.520,ACTIVE,214.41,357.68,60.017,1562709604,"201051344000594","174011545737251",27.91,40.80,0,316.50,390.44,71.2,66.8,0.597,1366211.3,1366211.3,7248,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709619,646024.00
07/09/2019 18:00,2,2.520,ACTIVE,215.54,358.88,60.017,1562709604,"201051344000469","174011545737251",27.57,40.40,0,315.00,391.94,70.3,66.0,0.614,1346240.2,1346240.2,7252,0,0,0,L,1122011218,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709620,646025.00
07/09/2019 18:00,2,2.955,ACTIVE,215.54,353.17,60.028,1562709604,"201051344000585","174011545737251",27.41,41.50,0,318.61,395.55,82.0,77.3,0.380,1370911.4,1370911.4,7242,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709621,646026.00
07/09/2019 18:00,2,2.568,ACTIVE,216.00,360.69,60.012,1562709604,"201051344000853","174011545737251",27.87,43.20,0,319.81,395.55,72.5,68.1,0.605,1369117.2,1369117.2,7246,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709622,646027.00
07/09/2019 18:00,2,2.811,ACTIVE,215.32,362.19,59.980,1562709604,"201051344001145","174011545737251",27.87,39.80,0,320.71,394.65,79.3,74.6,0.658,1370418.2,1370418.2,7266,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709623,646028.00
07/09/2019 18:00,2,2.709,ACTIVE,215.54,362.19,59.985,1562709604,"201051344000438","174011545737251",28.01,41.00,0,319.21,395.25,76.9,72.3,0.641,1363885.2,1363885.2,7245,0,0,0,L,1122011218,1,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709624,646029.00
07/09/2019 18:00,2,2.820,ACTIVE,215.09,361.59,60.012,1562709604,"201051344001135","174011545737251",27.97,45.00,0,319.81,394.05,79.9,75.2,0.650,1351226.6,1351226.6,7242,0,0,0,L,1122011218,1,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709625,646030.00
07/09/2019 18:00,2,2.686,ACTIVE,215.54,360.69,60.006,1562709604,"201051344000983","174011545737251",27.61,42.50,0,318.61,392.25,75.1,70.6,0.636,1367250.2,1367250.2,7244,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709626,646031.00
07/09/2019 18:00,2,2.830,ACTIVE,215.54,362.49,60.017,1562709604,"201051344001203","174011545737251",27.59,42.00,0,318.61,394.95,79.1,74.4,0.667,1359202.3,1359202.3,7257,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709627,646032.00
07/09/2019 18:00,2,2.766,ACTIVE,214.87,360.08,60.028,1562709604,"201051344001230","174011545737251",27.61,38.00,0,316.20,389.84,77.2,72.6,0.654,1354090.2,1354090.2,7272,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709628,646033.00
07/09/2019 18:00,2,2.834,ACTIVE,214.64,349.86,60.006,1562709604,"201051344000646","174011545737251",27.87,41.80,0,318.61,391.34,80.0,75.3,0.367,1348006.8,1348006.8,7258,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709629,646034.00
07/09/2019 18:00,2,2.623,ACTIVE,215.32,357.68,60.012,1562709604,"201051344000867","174011545737251",27.79,44.00,0,317.10,388.64,73.8,69.3,0.588,1344469.2,1344469.2,7246,0,0,0,L,1122011218,1,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709630,646035.00
07/09/2019 18:00,2,2.619,ACTIVE,215.32,359.48,59.996,1562709604,"201051344000633","174011545737251",27.61,41.00,0,318.00,391.64,73.3,68.8,0.605,1341463.5,1341463.5,7256,0,0,0,L,1122011218,1,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709631,646036.00
07/09/2019 18:00,2,2.711,ACTIVE,214.87,360.38,60.006,1562709604,"201051344000955","174011545737251",27.93,46.20,0,318.30,388.94,76.7,72.1,0.636,1368669.0,1368669.0,7255,0,0,0,L,1122011218,1,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709631,646037.00
07/09/2019 18:00,2,2.514,ACTIVE,215.54,359.48,60.012,1562709604,"201051344000648","174011545737251",27.63,39.50,0,315.00,392.25,70.3,65.9,0.597,1355381.6,1355381.6,7238,0,0,0,L,1122011218,1,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709632,646038.00
07/09/2019 18:00,2,2.576,ACTIVE,215.54,358.88,60.001,1562709604,"201051344000645","174011545737251",27.21,41.00,0,317.70,391.64,71.0,66.6,0.583,1360936.7,1360936.7,7242,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709633,646039.00
07/09/2019 18:00,2,2.611,ACTIVE,215.32,360.08,60.006,1562709604,"201051344000569","174011545737251",27.51,42.80,0,317.40,392.25,72.8,68.3,0.610,1377856.0,1377856.0,7244,0,0,0,L,1122011218,1,122.01,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709634,646040.00
07/09/2019 18:00,2,2.605,ACTIVE,215.32,361.89,60.012,1562709604,"179051228000119","174011545737251",27.79,45.50,0,319.21,398.26,73.3,68.8,0.645,164110.9,164110.9,7308,0,0,0,L,46974696,1,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562709635,646041.00
07/09/2019 18:15,2,3.082,ACTIVE,216.45,349.86,59.975,1562710504,"201051344000579","174011545737251",28.37,42.50,0,321.61,391.34,88.6,83.6,0.407,1379128.1,1379128.1,7254,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710506,646042.00
07/09/2019 18:15,2,3.424,ACTIVE,216.45,351.07,59.975,1562710504,"201051344001025","174011545737251",27.63,43.60,0,320.11,397.35,95.8,90.6,0.438,1363760.7,1363760.7,7246,0,0,0,L,1122011218,1,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710506,646043.00
07/09/2019 18:15,2,3.156,ACTIVE,216.67,353.17,60.001,1562710504,"201051344001093","174011545737251",27.79,41.00,0,320.11,395.55,88.9,83.9,0.411,1345931.0,1345931.0,7263,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710507,646044.00
07/09/2019 18:15,2,3.041,ACTIVE,216.45,349.26,59.975,1562710504,"201051344000458","174011545737251",27.91,41.50,0,318.61,393.45,86.0,81.0,0.407,1360113.7,1360113.7,7238,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710508,646045.00
07/09/2019 18:15,2,3.324,ACTIVE,216.00,350.77,59.943,1562710504,"201051344000890","174011545737251",27.73,39.50,0,319.51,392.55,93.3,88.1,0.429,1361149.9,1361149.9,7250,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710509,646046.00
07/09/2019 18:15,2,3.096,ACTIVE,216.45,356.18,59.985,1562710504,"201051344000988","174011545737251",18.01,38.40,0,334.54,379.62,56.6,52.7,0.486,1036335.9,1036335.9,7249,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710510,646047.00
07/09/2019 18:15,2,3.320,ACTIVE,216.67,352.87,59.975,1562710504,"201051344000582","174011545737251",27.37,44.30,0,319.21,397.66,92.0,86.9,0.438,1338572.2,1338572.2,7242,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710511,646048.00
07/09/2019 18:15,2,3.090,ACTIVE,215.77,349.56,59.985,1562710504,"201051344000868","174011545737251",27.45,39.80,0,318.00,391.34,85.8,80.9,0.393,1346508.8,1346508.8,7241,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710512,646049.00
07/09/2019 18:15,2,2.975,ACTIVE,216.67,351.07,59.985,1562710504,"201051344000576","174011545737251",27.55,40.00,0,319.81,394.65,83.1,78.3,0.393,1362991.0,1362991.0,7261,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710513,646050.00
07/09/2019 18:15,2,3.066,ACTIVE,216.45,348.96,59.953,1562710504,"201051344001158","174011545737251",27.75,40.40,0,321.01,392.85,86.3,81.4,0.407,1340335.4,1340335.4,7244,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710514,646051.00
07/09/2019 18:15,2,3.344,ACTIVE,216.45,351.67,59.985,1562710504,"201051344000917","174011545737251",27.81,45.50,0,318.61,397.35,94.2,89.0,0.442,1355593.5,1355593.5,7259,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710515,646052.00
07/09/2019 18:15,2,3.264,ACTIVE,216.00,356.48,59.990,1562710504,"201051344000417","174011545737251",18.23,38.40,0,336.64,381.12,60.3,56.3,0.495,1074044.4,1074044.4,7265,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710516,646053.00
07/09/2019 18:15,2,3.326,ACTIVE,216.00,352.27,59.996,1562710504,"201051344000685","174011545737251",27.71,39.00,0,317.70,395.25,93.3,88.2,0.455,1361764.5,1361764.5,7251,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710517,646054.00
07/09/2019 18:15,2,3.293,ACTIVE,216.67,352.87,59.980,1562710504,"201051344000651","174011545737251",28.03,45.30,0,321.31,398.56,93.4,88.3,0.433,1355846.3,1355846.3,7249,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710518,646055.00
07/09/2019 18:15,2,3.084,ACTIVE,215.54,348.96,59.953,1562710504,"201051344000594","174011545737251",27.99,41.00,0,318.91,391.04,87.5,82.5,0.411,1366228.9,1366228.9,7249,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710519,646056.00
07/09/2019 18:15,2,3.066,ACTIVE,216.45,349.86,59.985,1562710504,"201051344000469","174011545737251",27.59,40.00,0,316.50,393.15,85.7,80.8,0.411,1346257.5,1346257.5,7253,0,0,0,L,1122011218,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710520,646057.00
07/09/2019 18:15,2,3.537,ACTIVE,216.90,352.87,59.985,1562710504,"201051344000585","174011545737251",27.77,41.30,0,320.11,396.45,99.6,94.2,0.464,1370931.6,1370931.6,7243,0,0,0,L,1122011218,1,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710520,646058.00
07/09/2019 18:15,2,3.074,ACTIVE,216.90,350.77,60.012,1562710504,"201051344000853","174011545737251",27.63,43.20,0,321.01,397.96,86.0,81.1,0.393,1369134.7,1369134.7,7247,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710522,646059.00
07/09/2019 18:15,2,3.338,ACTIVE,216.22,351.97,59.975,1562710504,"201051344001145","174011545737251",28.23,39.30,0,321.01,397.35,95.5,90.3,0.438,1370437.5,1370437.5,7267,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710523,646060.00
07/09/2019 18:15,2,3.264,ACTIVE,216.45,351.97,59.980,1562710504,"201051344000438","174011545737251",27.89,40.80,0,319.81,396.45,92.2,87.0,0.438,1363903.8,1363903.8,7246,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710524,646061.00
07/09/2019 18:15,2,3.322,ACTIVE,216.22,350.77,60.001,1562710504,"201051344001135","174011545737251",28.05,44.30,0,319.81,395.85,94.4,89.2,0.424,1351245.8,1351245.8,7243,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710524,646062.00
07/09/2019 18:15,2,3.062,ACTIVE,216.67,349.56,59.975,1562710504,"201051344000983","174011545737251",28.15,43.00,0,320.41,392.55,87.3,82.3,0.407,1367268.1,1367268.1,7245,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710525,646063.00
07/09/2019 18:15,2,3.283,ACTIVE,216.67,351.37,59.996,1562710504,"201051344001203","174011545737251",28.01,41.30,0,319.21,397.66,93.2,88.0,0.438,1359221.2,1359221.2,7258,0,0,0,L,1122011218,1,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710526,646064.00
07/09/2019 18:15,2,3.219,ACTIVE,216.00,350.17,60.006,1562710504,"201051344001230","174011545737251",28.07,37.80,0,318.91,391.04,91.5,86.4,0.429,1354108.7,1354108.7,7273,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710527,646065.00
07/09/2019 18:15,2,3.301,ACTIVE,215.77,351.07,59.975,1562710504,"201051344000646","174011545737251",28.05,42.50,0,318.00,395.55,93.7,88.5,0.433,1348025.9,1348025.9,7259,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710528,646066.00
07/09/2019 18:15,2,3.064,ACTIVE,216.22,348.36,59.990,1562710504,"201051344000867","174011545737251",27.85,44.50,0,319.21,389.54,86.5,81.6,0.376,1344486.7,1344486.7,7247,0,0,0,L,1122011218,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710529,646067.00
07/09/2019 18:15,2,3.057,ACTIVE,216.22,351.07,59.969,1562710504,"201051344000633","174011545737251",27.75,41.30,0,319.81,392.55,85.9,81.0,0.398,1341480.9,1341480.9,7257,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710530,646068.00
07/09/2019 18:15,2,3.234,ACTIVE,215.77,350.17,59.969,1562710504,"201051344000955","174011545737251",27.67,45.80,0,319.21,390.14,90.6,85.6,0.420,1368687.4,1368687.4,7256,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710531,646069.00
07/09/2019 18:15,2,2.922,ACTIVE,216.45,349.56,59.985,1562710504,"201051344000648","174011545737251",27.89,39.00,0,318.61,392.85,82.5,77.7,0.393,1355398.4,1355398.4,7239,0,0,0,L,1122011218,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710532,646070.00
07/09/2019 18:15,2,3.000,ACTIVE,216.45,349.26,59.980,1562710504,"201051344000645","174011545737251",27.49,40.60,0,319.81,392.25,83.5,78.7,0.384,1360953.7,1360953.7,7243,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710533,646071.00
07/09/2019 18:15,2,3.061,ACTIVE,216.22,349.26,59.975,1562710504,"201051344000569","174011545737251",27.51,42.50,0,318.91,392.55,85.3,80.4,0.407,1377873.4,1377873.4,7245,0,0,0,L,1122011218,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710534,646072.00
07/09/2019 18:15,2,3.082,ACTIVE,216.22,354.07,59.980,1562710504,"179051228000119","174011545737251",27.57,45.80,0,322.51,397.35,86.1,81.2,0.415,164128.5,164128.5,7309,0,0,0,L,46974696,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562710535,646073.00
07/09/2019 18:30,2,1.254,ACTIVE,213.96,345.96,59.996,1562711404,"201051344000579","174011545737251",27.73,38.80,0,320.71,391.94,35.3,32.1,0.278,1379141.2,1379141.2,7255,0,0,0,L,1122011218,1,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711405,646074.00
07/09/2019 18:30,2,1.299,ACTIVE,214.64,348.06,60.006,1562711404,"201051344001025","174011545737251",27.12,40.00,0,320.71,393.45,35.7,32.5,0.278,1363774.7,1363774.7,7247,0,0,0,L,1122011218,1,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711406,646075.00
07/09/2019 18:30,2,1.217,ACTIVE,215.09,349.56,60.038,1562711404,"201051344001093","174011545737251",27.49,38.00,0,319.81,395.25,33.9,30.8,0.270,1345944.1,1345944.1,7264,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711408,646076.00
07/09/2019 18:30,2,1.205,ACTIVE,213.96,345.66,60.022,1562711404,"201051344000458","174011545737251",27.33,39.00,0,318.00,392.25,33.4,30.3,0.278,1360126.3,1360126.3,7239,0,0,0,L,1122011218,1,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711409,646077.00
07/09/2019 18:30,2,1.273,ACTIVE,214.41,348.06,59.980,1562711404,"201051344000890","174011545737251",27.53,36.30,0,320.41,391.64,35.5,32.4,0.278,1361163.6,1361163.6,7251,0,0,0,L,1122011218,1,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711410,646078.00
07/09/2019 18:30,2,1.209,ACTIVE,214.19,344.45,60.012,1562711404,"201051344000988","174011545737251",17.91,37.00,0,335.14,380.52,22.0,19.3,0.181,1036344.0,1036344.0,7250,0,0,0,L,1122011218,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711411,646079.00
07/09/2019 18:30,2,1.225,ACTIVE,215.09,348.96,60.012,1562711404,"201051344000582","174011545737251",27.35,40.40,0,318.00,395.25,33.9,30.8,0.283,1338585.5,1338585.5,7243,0,0,0,L,1122011218,1,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711412,646080.00
07/09/2019 18:30,2,1.240,ACTIVE,213.74,345.36,60.006,1562711404,"201051344000868","174011545737251",27.17,37.80,0,317.40,388.64,34.2,31.1,0.265,1346521.4,1346521.4,7242,0,0,0,L,1122011218,1,121.33,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711412,646081.00
07/09/2019 18:30,2,1.152,ACTIVE,214.41,347.16,60.012,1562711404,"201051344000576","174011545737251",27.47,38.40,0,319.81,392.25,32.1,29.1,0.265,1363003.1,1363003.1,7262,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711413,646082.00
07/09/2019 18:30,2,1.223,ACTIVE,214.19,345.96,60.017,1562711404,"201051344001158","174011545737251",27.21,38.00,0,318.91,389.84,33.8,30.7,0.278,1340348.0,1340348.0,7245,0,0,0,L,1122011218,1,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711414,646083.00
07/09/2019 18:30,2,1.230,ACTIVE,214.64,348.36,60.017,1562711404,"201051344000917","174011545737251",27.69,41.80,0,320.71,393.75,34.5,31.4,0.278,1355607.1,1355607.1,7260,0,0,0,L,1122011218,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711415,646084.00
07/09/2019 18:30,2,1.256,ACTIVE,214.64,345.96,60.006,1562711404,"201051344000417","174011545737251",17.89,37.30,0,334.24,381.42,22.8,20.1,0.177,1074053.0,1074053.0,7266,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711416,646085.00
07/09/2019 18:30,2,1.229,ACTIVE,214.87,349.86,60.012,1562711404,"201051344000685","174011545737251",27.17,36.50,0,319.51,392.85,33.8,30.7,0.292,1361777.9,1361777.9,7252,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711417,646086.00
07/09/2019 18:30,2,1.234,ACTIVE,214.87,349.26,60.012,1562711404,"201051344000651","174011545737251",27.17,42.00,0,321.91,395.85,34.0,30.9,0.274,1355859.7,1355859.7,7250,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711418,646087.00
07/09/2019 18:30,2,1.215,ACTIVE,213.51,345.66,59.980,1562711404,"201051344000594","174011545737251",27.65,37.80,0,315.90,389.24,34.1,31.0,0.278,1366241.6,1366241.6,7250,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711419,646088.00
07/09/2019 18:30,2,1.211,ACTIVE,213.96,346.26,60.017,1562711404,"201051344000469","174011545737251",27.14,37.80,0,317.40,392.25,33.3,30.2,0.283,1346270.0,1346270.0,7254,0,0,0,L,1122011218,1,121.33,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711420,646089.00
07/09/2019 18:30,2,1.334,ACTIVE,214.87,350.17,60.017,1562711404,"201051344000585","174011545737251",27.55,38.40,0,320.71,396.15,37.3,34.1,0.292,1370946.0,1370946.0,7244,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711421,646090.00
07/09/2019 18:30,2,1.207,ACTIVE,214.41,347.16,60.012,1562711404,"201051344000853","174011545737251",27.25,40.20,0,322.51,395.55,33.3,30.2,0.270,1369147.1,1369147.1,7248,0,0,0,L,1122011218,1,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711422,646091.00
07/09/2019 18:30,2,1.240,ACTIVE,214.87,348.66,60.012,1562711404,"201051344001145","174011545737251",27.77,36.00,0,321.61,395.85,34.9,31.8,0.274,1370451.2,1370451.2,7268,0,0,0,L,1122011218,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711423,646092.00
07/09/2019 18:30,2,1.227,ACTIVE,214.64,348.96,60.006,1562711404,"201051344000438","174011545737251",27.81,38.20,0,317.70,394.35,34.6,31.5,0.278,1363917.0,1363917.0,7247,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711424,646093.00
07/09/2019 18:30,2,1.320,ACTIVE,214.41,348.06,59.996,1562711404,"201051344001135","174011545737251",27.14,40.60,0,322.21,394.35,36.3,33.1,0.278,1351259.5,1351259.5,7244,0,0,0,L,1122011218,1,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711425,646094.00
07/09/2019 18:30,2,1.232,ACTIVE,214.19,346.26,60.006,1562711404,"201051344000983","174011545737251",27.67,39.50,0,318.61,390.44,34.6,31.5,0.278,1367280.8,1367280.8,7246,0,0,0,L,1122011218,1,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711425,646095.00
07/09/2019 18:30,2,1.283,ACTIVE,214.87,347.76,60.033,1562711404,"201051344001203","174011545737251",27.14,38.60,0,321.91,394.95,35.2,32.1,0.283,1359234.6,1359234.6,7259,0,0,0,L,1122011218,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711426,646096.00
07/09/2019 18:30,2,1.227,ACTIVE,214.41,347.46,60.038,1562711404,"201051344001230","174011545737251",27.59,35.00,0,318.00,390.74,34.3,31.2,0.274,1354121.8,1354121.8,7274,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711428,646097.00
07/09/2019 18:30,2,1.273,ACTIVE,214.19,348.36,60.006,1562711404,"201051344000646","174011545737251",27.14,39.00,0,318.61,391.64,35.0,31.8,0.278,1348039.4,1348039.4,7260,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711428,646098.00
07/09/2019 18:30,2,1.240,ACTIVE,213.96,345.06,60.012,1562711404,"201051344000867","174011545737251",27.31,40.80,0,319.51,387.14,34.3,31.2,0.265,1344499.3,1344499.3,7248,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711429,646099.00
07/09/2019 18:30,2,1.215,ACTIVE,214.19,347.76,60.001,1562711404,"201051344000633","174011545737251",27.17,38.80,0,320.11,389.24,33.5,30.4,0.265,1341493.3,1341493.3,7258,0,0,0,L,1122011218,1,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711430,646100.00
07/09/2019 18:30,2,1.252,ACTIVE,213.96,347.76,60.012,1562711404,"201051344000955","174011545737251",27.53,41.80,0,318.91,390.14,35.0,31.8,0.278,1368700.5,1368700.5,7257,0,0,0,L,1122011218,1,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711431,646101.00
07/09/2019 18:30,2,1.188,ACTIVE,214.41,345.96,60.006,1562711404,"201051344000648","174011545737251",27.04,37.30,0,318.00,391.04,32.6,29.5,0.265,1355410.3,1355410.3,7240,0,0,0,L,1122011218,1,121.55,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711432,646102.00
07/09/2019 18:30,2,1.172,ACTIVE,214.41,346.26,60.017,1562711404,"201051344000645","174011545737251",27.19,39.00,0,318.61,391.04,32.3,29.3,0.261,1360965.6,1360965.6,7244,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711433,646103.00
07/09/2019 18:30,2,1.203,ACTIVE,213.96,345.96,60.012,1562711404,"201051344000569","174011545737251",27.37,39.80,0,317.40,391.64,33.4,30.3,0.274,1377885.7,1377885.7,7246,0,0,0,L,1122011218,1,121.33,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711434,646104.00
07/09/2019 18:30,2,1.242,ACTIVE,214.19,349.86,60.001,1562711404,"179051228000119","174011545737251",27.41,42.80,0,323.41,394.05,34.5,31.4,0.274,164141.0,164141.0,7310,0,0,0,L,46974696,1,121.78,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562711435,646105.00
07/09/2019 18:45,2,1.900,ACTIVE,215.32,353.17,60.001,1562712304,"201051344000579","174011545737251",28.31,36.30,0,333.33,374.81,54.5,50.7,0.442,1379150.8,1379150.8,7256,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712305,646106.00
07/09/2019 18:45,2,2.055,ACTIVE,215.32,355.28,59.985,1562712304,"201051344001025","174011545737251",28.13,37.80,0,335.14,379.02,58.5,54.6,0.468,1363784.6,1363784.6,7248,0,0,0,L,1122011218,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712306,646107.00
07/09/2019 18:45,2,1.900,ACTIVE,215.54,356.18,59.959,1562712304,"201051344001093","174011545737251",28.37,35.60,0,336.04,380.52,54.6,50.8,0.442,1345953.3,1345953.3,7265,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712307,646108.00
07/09/2019 18:45,2,1.854,ACTIVE,215.32,353.17,59.985,1562712304,"201051344000458","174011545737251",27.91,37.30,0,333.63,374.81,52.4,48.7,0.446,1360135.4,1360135.4,7240,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712308,646109.00
07/09/2019 18:45,2,2.020,ACTIVE,215.09,354.67,59.985,1562712304,"201051344000890","174011545737251",27.93,35.00,0,334.84,378.42,57.2,53.3,0.460,1361173.3,1361173.3,7252,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712309,646110.00
07/09/2019 18:45,2,1.861,ACTIVE,215.09,351.07,59.996,1562712304,"201051344000988","174011545737251",18.23,35.20,0,332.43,364.89,34.4,31.3,0.283,1036349.9,1036349.9,7251,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712310,646111.00
07/09/2019 18:45,2,1.955,ACTIVE,215.54,356.18,59.996,1562712304,"201051344000582","174011545737251",27.87,38.20,0,335.14,379.02,55.3,51.4,0.464,1338594.9,1338594.9,7244,0,0,0,L,1122011218,1,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712311,646112.00
07/09/2019 18:45,2,1.863,ACTIVE,214.87,352.57,59.996,1562712304,"201051344000868","174011545737251",27.61,35.80,0,332.43,374.21,52.1,48.4,0.420,1346530.7,1346530.7,7243,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712312,646113.00
07/09/2019 18:45,2,1.740,ACTIVE,215.54,354.37,59.985,1562712304,"201051344000576","174011545737251",28.19,36.80,0,333.93,374.81,49.6,46.0,0.420,1363011.9,1363011.9,7263,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712313,646114.00
07/09/2019 18:45,2,1.830,ACTIVE,215.32,352.87,60.028,1562712304,"201051344001158","174011545737251",27.75,35.80,0,333.03,374.81,51.5,47.8,0.429,1340357.2,1340357.2,7246,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712314,646115.00
07/09/2019 18:45,2,1.928,ACTIVE,215.09,355.58,59.996,1562712304,"201051344000917","174011545737251",27.91,38.80,0,334.54,378.72,54.5,50.7,0.451,1355616.7,1355616.7,7261,0,0,0,L,1122011218,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712315,646116.00
07/09/2019 18:45,2,1.910,ACTIVE,214.87,349.26,59.996,1562712304,"201051344000417","174011545737251",18.23,35.60,0,333.93,364.89,35.2,32.1,0.287,1074059.1,1074059.1,7267,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712316,646117.00
07/09/2019 18:45,2,1.869,ACTIVE,215.09,354.97,59.996,1562712304,"201051344000685","174011545737251",28.03,35.00,0,334.54,378.42,53.1,49.3,0.468,1361787.4,1361787.4,7253,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712317,646118.00
07/09/2019 18:45,2,1.912,ACTIVE,215.54,355.28,60.012,1562712304,"201051344000651","174011545737251",27.51,39.30,0,335.44,382.03,53.3,49.5,0.442,1355869.2,1355869.2,7251,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712318,646119.00
07/09/2019 18:45,2,1.777,ACTIVE,214.64,352.27,59.996,1562712304,"201051344000594","174011545737251",28.27,35.80,0,330.63,374.21,51.0,47.3,0.420,1366251.0,1366251.0,7251,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712319,646120.00
07/09/2019 18:45,2,1.773,ACTIVE,215.32,352.87,59.990,1562712304,"201051344000469","174011545737251",27.95,36.00,0,332.43,375.11,50.1,46.5,0.438,1346279.1,1346279.1,7255,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712320,646121.00
07/09/2019 18:45,2,2.004,ACTIVE,215.32,355.58,59.980,1562712304,"201051344000585","174011545737251",28.21,36.30,0,335.14,381.73,57.3,53.3,0.468,1370956.4,1370956.4,7245,0,0,0,L,1122011218,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712321,646122.00
07/09/2019 18:45,2,1.816,ACTIVE,215.77,354.67,60.001,1562712304,"201051344000853","174011545737251",27.55,37.50,0,334.54,376.62,50.8,47.1,0.424,1369156.4,1369156.4,7249,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712321,646123.00
07/09/2019 18:45,2,1.881,ACTIVE,215.09,354.97,59.990,1562712304,"201051344001145","174011545737251",28.57,34.50,0,336.04,380.22,54.5,50.7,0.446,1370460.9,1370460.9,7269,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712322,646124.00
07/09/2019 18:45,2,1.881,ACTIVE,215.32,355.28,59.985,1562712304,"201051344000438","174011545737251",28.19,36.00,0,335.74,379.02,53.8,50.0,0.451,1363926.7,1363926.7,7248,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712323,646125.00
07/09/2019 18:45,2,1.957,ACTIVE,215.09,354.67,59.985,1562712304,"201051344001135","174011545737251",28.09,38.20,0,334.84,378.42,55.6,51.8,0.451,1351269.6,1351269.6,7245,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712324,646126.00
07/09/2019 18:45,2,1.838,ACTIVE,215.32,352.87,60.017,1562712304,"201051344000983","174011545737251",27.97,37.50,0,333.33,375.41,52.1,48.3,0.429,1367290.4,1367290.4,7247,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712325,646127.00
07/09/2019 18:45,2,1.939,ACTIVE,215.32,354.97,59.964,1562712304,"201051344001203","174011545737251",27.87,37.50,0,335.14,379.92,54.8,51.0,0.455,1359244.5,1359244.5,7260,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712326,646128.00
07/09/2019 18:45,2,1.865,ACTIVE,214.87,353.47,60.001,1562712304,"201051344001230","174011545737251",28.33,33.80,0,334.24,376.92,53.5,49.7,0.442,1354131.4,1354131.4,7275,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712327,646129.00
07/09/2019 18:45,2,1.920,ACTIVE,214.64,354.97,59.996,1562712304,"201051344000646","174011545737251",28.31,36.50,0,334.24,377.82,55.0,51.2,0.460,1348049.2,1348049.2,7261,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712328,646130.00
07/09/2019 18:45,2,1.805,ACTIVE,215.09,351.07,59.996,1562712304,"201051344000867","174011545737251",28.27,38.60,0,331.53,373.01,51.6,47.9,0.407,1344508.8,1344508.8,7249,0,0,0,L,1122011218,1,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712329,646131.00
07/09/2019 18:45,2,1.807,ACTIVE,215.32,354.07,60.006,1562712304,"201051344000633","174011545737251",27.89,37.00,0,332.73,374.81,51.0,47.3,0.420,1341502.6,1341502.6,7259,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712330,646132.00
07/09/2019 18:45,2,1.883,ACTIVE,214.64,353.47,60.012,1562712304,"201051344000955","174011545737251",28.29,38.60,0,333.63,376.31,54.0,50.2,0.455,1368710.2,1368710.2,7258,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712331,646133.00
07/09/2019 18:45,2,1.750,ACTIVE,215.32,351.97,59.985,1562712304,"201051344000648","174011545737251",27.87,35.60,0,333.63,374.81,49.4,45.7,0.415,1355419.3,1355419.3,7241,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712332,646134.00
07/09/2019 18:45,2,1.779,ACTIVE,215.32,353.17,60.001,1562712304,"201051344000645","174011545737251",27.55,37.50,0,333.63,374.21,49.6,46.0,0.411,1360974.7,1360974.7,7245,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712333,646135.00
07/09/2019 18:45,2,1.809,ACTIVE,215.09,352.87,59.990,1562712304,"201051344000569","174011545737251",27.89,37.50,0,333.33,375.41,51.1,47.4,0.424,1377895.0,1377895.0,7247,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712334,646136.00
07/09/2019 18:45,2,1.836,ACTIVE,215.09,356.48,59.985,1562712304,"179051228000119","174011545737251",27.85,40.60,0,333.33,379.92,51.8,48.1,0.433,164150.6,164150.6,7311,0,0,0,L,46974696,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562712335,646137.00
07/09/2019 19:00,2,1.215,ACTIVE,214.87,347.76,60.006,1562713205,"201051344000579","174011545737251",27.83,34.80,0,335.14,376.01,34.3,31.2,0.270,1379160.1,1379160.1,7257,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713206,646138.00
07/09/2019 19:00,2,1.242,ACTIVE,214.87,348.66,59.980,1562713205,"201051344001025","174011545737251",27.53,36.00,0,336.04,380.52,34.7,31.6,0.270,1363794.2,1363794.2,7249,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713207,646139.00
07/09/2019 19:00,2,1.191,ACTIVE,215.09,349.56,59.990,1562713205,"201051344001093","174011545737251",27.51,34.50,0,336.64,379.32,33.2,30.1,0.261,1345962.4,1345962.4,7266,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713208,646140.00
