ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 19:00,2,1.172,ACTIVE,214.87,346.86,59.990,1562713205,"201051344000458","174011545737251",27.47,35.80,0,335.74,376.31,32.6,29.6,0.274,1360144.3,1360144.3,7241,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713209,646141.00
07/09/2019 19:00,2,1.248,ACTIVE,214.64,347.76,59.996,1562713205,"201051344000890","174011545737251",27.33,34.00,0,335.74,380.22,34.6,31.4,0.270,1361182.8,1361182.8,7253,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713210,646142.00
07/09/2019 19:00,2,1.176,ACTIVE,214.87,346.26,60.001,1562713205,"201051344000988","174011545737251",18.03,34.00,0,335.14,366.10,21.5,18.8,0.177,1036355.6,1036355.6,7252,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713211,646143.00
07/09/2019 19:00,2,1.174,ACTIVE,215.32,349.56,59.975,1562713205,"201051344000582","174011545737251",27.83,36.30,0,336.94,380.22,33.1,30.0,0.274,1338604.1,1338604.1,7245,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713212,646144.00
07/09/2019 19:00,2,1.207,ACTIVE,214.64,346.86,59.964,1562713205,"201051344000868","174011545737251",27.37,34.50,0,334.84,373.91,33.5,30.4,0.256,1346539.8,1346539.8,7244,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713212,646145.00
07/09/2019 19:00,2,1.139,ACTIVE,215.32,348.06,59.948,1562713205,"201051344000576","174011545737251",27.51,35.40,0,335.74,374.81,31.7,28.7,0.256,1363020.4,1363020.4,7264,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713213,646146.00
07/09/2019 19:00,2,1.195,ACTIVE,214.87,346.56,59.985,1562713205,"201051344001158","174011545737251",27.27,34.30,0,334.54,374.51,33.1,30.0,0.270,1340366.2,1340366.2,7247,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713214,646147.00
07/09/2019 19:00,2,1.199,ACTIVE,214.87,348.66,59.990,1562713205,"201051344000917","174011545737251",27.67,36.50,0,336.64,378.72,33.6,30.5,0.270,1355626.0,1355626.0,7262,0,0,0,L,1122011218,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713215,646148.00
07/09/2019 19:00,2,1.213,ACTIVE,214.87,345.36,59.990,1562713205,"201051344000417","174011545737251",18.19,34.50,0,335.74,366.10,22.4,19.6,0.172,1074065.1,1074065.1,7268,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713216,646149.00
07/09/2019 19:00,2,1.178,ACTIVE,215.09,349.26,59.985,1562713205,"201051344000685","174011545737251",27.77,33.50,0,336.64,378.42,33.1,30.0,0.283,1361796.5,1361796.5,7254,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713217,646150.00
07/09/2019 19:00,2,1.207,ACTIVE,215.32,349.56,60.028,1562713205,"201051344000651","174011545737251",27.31,37.30,0,337.84,381.73,33.5,30.4,0.270,1355878.4,1355878.4,7252,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713218,646151.00
07/09/2019 19:00,2,1.178,ACTIVE,214.41,347.16,59.996,1562713205,"201051344000594","174011545737251",27.93,34.30,0,333.03,374.81,33.4,30.3,0.270,1366260.0,1366260.0,7252,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713219,646152.00
07/09/2019 19:00,2,1.176,ACTIVE,214.87,347.76,59.990,1562713205,"201051344000469","174011545737251",27.49,34.30,0,334.84,375.41,32.8,29.7,0.274,1346288.0,1346288.0,7256,0,0,0,L,1122011218,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713220,646153.00
07/09/2019 19:00,2,1.281,ACTIVE,215.32,349.86,59.990,1562713205,"201051344000585","174011545737251",27.91,34.80,0,336.34,379.92,36.2,33.1,0.287,1370966.3,1370966.3,7246,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713221,646154.00
07/09/2019 19:00,2,1.186,ACTIVE,215.54,349.26,59.985,1562713205,"201051344000853","174011545737251",27.37,35.60,0,337.24,376.31,32.9,29.8,0.261,1369165.2,1369165.2,7250,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713222,646155.00
07/09/2019 19:00,2,1.207,ACTIVE,215.09,349.26,59.990,1562713205,"201051344001145","174011545737251",27.75,33.00,0,335.74,379.92,34.0,30.9,0.270,1370470.3,1370470.3,7270,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713223,646156.00
07/09/2019 19:00,2,1.193,ACTIVE,215.09,349.26,59.996,1562713205,"201051344000438","174011545737251",28.11,34.80,0,336.94,379.02,34.0,30.9,0.274,1363935.9,1363935.9,7249,0,0,0,L,1122011218,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713224,646157.00
07/09/2019 19:00,2,1.279,ACTIVE,214.64,347.76,59.985,1562713205,"201051344001135","174011545737251",27.37,35.80,0,336.34,378.42,35.5,32.4,0.270,1351279.2,1351279.2,7246,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713225,646158.00
07/09/2019 19:00,2,1.205,ACTIVE,214.87,347.76,59.953,1562713205,"201051344000983","174011545737251",27.83,35.60,0,333.93,375.11,34.0,30.8,0.265,1367299.4,1367299.4,7248,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713226,646159.00
07/09/2019 19:00,2,1.227,ACTIVE,215.09,347.76,59.996,1562713205,"201051344001203","174011545737251",27.79,35.80,0,337.54,380.52,34.5,31.4,0.278,1359253.9,1359253.9,7261,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713227,646160.00
07/09/2019 19:00,2,1.178,ACTIVE,214.87,347.46,59.996,1562713205,"201051344001230","174011545737251",28.15,32.60,0,334.84,376.31,33.6,30.5,0.265,1354140.5,1354140.5,7276,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713228,646161.00
07/09/2019 19:00,2,1.230,ACTIVE,214.41,348.36,59.990,1562713205,"201051344000646","174011545737251",27.55,34.80,0,335.44,377.52,34.4,31.3,0.274,1348058.6,1348058.6,7262,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713229,646162.00
07/09/2019 19:00,2,1.215,ACTIVE,214.87,346.26,59.985,1562713205,"201051344000867","174011545737251",27.35,36.80,0,334.24,373.91,33.7,30.6,0.256,1344517.8,1344517.8,7250,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713229,646163.00
07/09/2019 19:00,2,1.174,ACTIVE,215.09,348.96,60.028,1562713205,"201051344000633","174011545737251",27.59,35.40,0,334.24,375.11,32.9,29.8,0.261,1341511.4,1341511.4,7260,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713230,646164.00
07/09/2019 19:00,2,1.207,ACTIVE,214.41,347.76,59.990,1562713205,"201051344000955","174011545737251",28.09,36.00,0,334.84,376.62,34.4,31.2,0.278,1368719.5,1368719.5,7259,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713231,646165.00
07/09/2019 19:00,2,1.146,ACTIVE,215.09,347.46,60.001,1562713205,"201051344000648","174011545737251",27.69,34.50,0,335.14,374.81,32.2,29.1,0.265,1355427.9,1355427.9,7242,0,0,0,L,1122011218,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713232,646166.00
07/09/2019 19:00,2,1.172,ACTIVE,215.09,346.86,60.022,1562713205,"201051344000645","174011545737251",26.94,36.30,0,335.74,374.81,32.0,29.0,0.256,1360983.2,1360983.2,7246,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713233,646167.00
07/09/2019 19:00,2,1.172,ACTIVE,214.87,347.46,59.990,1562713205,"201051344000569","174011545737251",27.73,35.60,0,335.44,374.51,32.9,29.8,0.270,1377903.8,1377903.8,7248,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713234,646168.00
07/09/2019 19:00,2,1.211,ACTIVE,214.87,351.07,59.975,1562713205,"179051228000119","174011545737251",27.85,39.00,0,336.04,379.02,34.2,31.1,0.265,164159.6,164159.6,7312,0,0,0,L,46974696,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562713235,646169.00
07/09/2019 19:15,2,1.045,ACTIVE,213.74,343.55,59.959,1562714104,"201051344000579","174011545737251",27.59,33.30,0,334.54,363.09,29.2,26.3,0.221,1379167.3,1379167.3,7258,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714106,646170.00
07/09/2019 19:15,2,1.045,ACTIVE,214.41,346.26,59.975,1562714104,"201051344001025","174011545737251",27.87,34.30,0,335.44,364.29,29.5,26.5,0.225,1363801.5,1363801.5,7250,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714107,646171.00
07/09/2019 19:15,2,1.016,ACTIVE,214.64,347.16,59.964,1562714104,"201051344001093","174011545737251",27.35,33.30,0,336.34,363.69,28.2,25.3,0.217,1345969.4,1345969.4,7267,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714108,646172.00
07/09/2019 19:15,2,0.986,ACTIVE,213.74,343.55,59.938,1562714104,"201051344000458","174011545737251",27.81,34.50,0,334.54,363.09,27.8,24.9,0.221,1360151.1,1360151.1,7242,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714109,646173.00
07/09/2019 19:15,2,1.057,ACTIVE,214.41,346.56,59.975,1562714104,"201051344000890","174011545737251",27.49,32.80,0,334.54,363.99,29.5,26.5,0.225,1361190.1,1361190.1,7254,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714110,646174.00
07/09/2019 19:15,2,1.006,ACTIVE,213.74,342.65,59.932,1562714104,"201051344000988","174011545737251",17.89,32.80,0,334.24,357.38,18.2,15.6,0.141,1036359.9,1036359.9,7253,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714111,646175.00
07/09/2019 19:15,2,1.014,ACTIVE,214.87,347.16,59.975,1562714104,"201051344000582","174011545737251",27.19,34.80,0,335.44,364.89,28.0,25.1,0.221,1338611.0,1338611.0,7246,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714112,646176.00
07/09/2019 19:15,2,1.025,ACTIVE,213.51,342.65,59.975,1562714104,"201051344000868","174011545737251",27.51,33.30,0,334.24,362.19,28.6,25.7,0.217,1346546.8,1346546.8,7245,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714113,646177.00
07/09/2019 19:15,2,0.971,ACTIVE,214.19,344.15,60.017,1562714104,"201051344000576","174011545737251",27.27,34.30,0,335.14,363.69,26.8,24.0,0.221,1363027.1,1363027.1,7265,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714114,646178.00
07/09/2019 19:15,2,1.016,ACTIVE,213.74,343.85,59.980,1562714104,"201051344001158","174011545737251",27.19,32.80,0,333.63,362.79,28.0,25.1,0.225,1340373.1,1340373.1,7248,0,0,0,L,1122011218,1,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714114,646179.00
07/09/2019 19:15,2,1.018,ACTIVE,214.41,346.86,60.006,1562714104,"201051344000917","174011545737251",27.65,34.80,0,335.14,364.29,28.6,25.6,0.225,1355633.0,1355633.0,7263,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714115,646180.00
07/09/2019 19:15,2,1.033,ACTIVE,214.41,344.15,59.980,1562714104,"201051344000417","174011545737251",18.19,33.00,0,335.44,356.78,19.1,16.5,0.137,1074069.6,1074069.6,7269,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714116,646181.00
07/09/2019 19:15,2,0.994,ACTIVE,214.64,347.46,59.975,1562714104,"201051344000685","174011545737251",27.73,32.60,0,335.74,364.89,28.0,25.1,0.239,1361803.4,1361803.4,7255,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714117,646182.00
07/09/2019 19:15,2,1.012,ACTIVE,214.87,347.46,59.975,1562714104,"201051344000651","174011545737251",27.59,35.40,0,336.04,365.49,28.3,25.4,0.225,1355885.4,1355885.4,7253,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714118,646183.00
07/09/2019 19:15,2,1.004,ACTIVE,213.29,342.95,60.001,1562714104,"201051344000594","174011545737251",27.79,33.00,0,333.03,362.19,28.3,25.4,0.221,1366267.0,1366267.0,7253,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714119,646184.00
07/09/2019 19:15,2,0.984,ACTIVE,213.96,343.85,59.980,1562714104,"201051344000469","174011545737251",27.83,32.60,0,333.93,363.39,27.8,24.9,0.230,1346294.8,1346294.8,7257,0,0,0,L,1122011218,1,121.10,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714120,646185.00
07/09/2019 19:15,2,1.102,ACTIVE,214.64,347.16,59.975,1562714104,"201051344000585","174011545737251",27.71,33.50,0,336.34,365.19,30.9,27.9,0.234,1370974.0,1370974.0,7247,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714121,646186.00
07/09/2019 19:15,2,0.996,ACTIVE,214.41,345.36,59.980,1562714104,"201051344000853","174011545737251",27.65,34.00,0,336.34,363.99,27.9,25.0,0.217,1369172.1,1369172.1,7251,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714122,646187.00
07/09/2019 19:15,2,1.027,ACTIVE,214.64,347.46,59.969,1562714104,"201051344001145","174011545737251",27.59,32.00,0,336.64,364.59,28.7,25.8,0.221,1370477.4,1370477.4,7271,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714123,646188.00
07/09/2019 19:15,2,1.020,ACTIVE,214.64,347.16,59.975,1562714104,"201051344000438","174011545737251",27.79,33.30,0,336.04,365.19,28.7,25.8,0.230,1363943.1,1363943.1,7250,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714124,646189.00
07/09/2019 19:15,2,1.076,ACTIVE,214.19,345.66,59.975,1562714104,"201051344001135","174011545737251",27.79,34.30,0,335.74,364.59,30.4,27.4,0.221,1351286.8,1351286.8,7247,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714125,646190.00
07/09/2019 19:15,2,1.035,ACTIVE,213.74,343.25,59.959,1562714104,"201051344000983","174011545737251",27.53,34.30,0,334.24,363.39,28.9,25.9,0.221,1367306.6,1367306.6,7249,0,0,0,L,1122011218,1,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714126,646191.00
07/09/2019 19:15,2,1.037,ACTIVE,214.64,346.56,59.990,1562714104,"201051344001203","174011545737251",27.79,34.30,0,336.64,365.19,29.2,26.3,0.234,1359261.1,1359261.1,7262,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714127,646192.00
07/09/2019 19:15,2,1.010,ACTIVE,214.19,345.36,59.990,1562714104,"201051344001230","174011545737251",27.75,31.80,0,334.54,363.09,28.4,25.5,0.225,1354147.6,1354147.6,7277,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714127,646193.00
07/09/2019 19:15,2,1.037,ACTIVE,213.96,346.56,59.980,1562714104,"201051344000646","174011545737251",27.71,33.30,0,334.84,364.89,29.1,26.2,0.225,1348065.8,1348065.8,7263,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714128,646194.00
07/09/2019 19:15,2,1.018,ACTIVE,213.74,342.35,59.938,1562714104,"201051344000867","174011545737251",27.71,35.20,0,333.93,361.89,28.6,25.7,0.217,1344524.8,1344524.8,7251,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714129,646195.00
07/09/2019 19:15,2,0.982,ACTIVE,213.96,344.76,59.938,1562714104,"201051344000633","174011545737251",27.99,34.00,0,334.84,363.39,27.9,25.0,0.221,1341518.3,1341518.3,7261,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714130,646196.00
07/09/2019 19:15,2,1.039,ACTIVE,213.96,346.26,59.985,1562714104,"201051344000955","174011545737251",27.71,34.50,0,334.54,363.99,29.2,26.3,0.234,1368726.7,1368726.7,7260,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714131,646197.00
07/09/2019 19:15,2,0.982,ACTIVE,213.96,343.25,59.948,1562714104,"201051344000648","174011545737251",27.43,33.30,0,335.44,362.79,27.3,24.5,0.217,1355434.6,1355434.6,7243,0,0,0,L,1122011218,1,121.33,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714132,646198.00
07/09/2019 19:15,2,0.984,ACTIVE,214.19,344.15,59.985,1562714104,"201051344000645","174011545737251",27.17,35.20,0,335.14,363.09,27.1,24.2,0.212,1360989.9,1360989.9,7247,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714133,646199.00
07/09/2019 19:15,2,1.025,ACTIVE,213.51,343.55,59.985,1562714104,"201051344000569","174011545737251",26.74,34.00,0,334.24,362.79,27.8,24.9,0.225,1377910.7,1377910.7,7249,0,0,0,L,1122011218,1,121.10,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714134,646200.00
07/09/2019 19:15,2,1.053,ACTIVE,213.74,346.86,60.001,1562714104,"179051228000119","174011545737251",27.35,37.50,0,335.74,367.90,29.2,26.2,0.225,164166.8,164166.8,7313,0,0,0,L,46974696,1,121.55,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562714135,646201.00
07/09/2019 19:30,2,0.861,ACTIVE,213.74,342.05,60.006,1562715004,"201051344000579","174011545737251",27.75,32.00,0,333.03,357.68,24.2,21.4,0.181,1379173.3,1379173.3,7259,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715006,646202.00
07/09/2019 19:30,2,0.861,ACTIVE,214.64,345.06,60.006,1562715004,"201051344001025","174011545737251",27.51,32.80,0,335.14,360.38,24.1,21.3,0.181,1363807.5,1363807.5,7251,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715007,646203.00
07/09/2019 19:30,2,0.840,ACTIVE,214.64,345.96,60.006,1562715004,"201051344001093","174011545737251",27.14,32.20,0,335.14,360.08,23.1,20.4,0.177,1345975.2,1345975.2,7268,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715007,646204.00
07/09/2019 19:30,2,0.814,ACTIVE,213.51,342.35,59.996,1562715004,"201051344000458","174011545737251",27.47,33.30,0,331.83,357.38,22.6,19.9,0.177,1360156.8,1360156.8,7243,0,0,0,L,1122011218,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715008,646205.00
07/09/2019 19:30,2,0.863,ACTIVE,214.41,344.76,60.006,1562715004,"201051344000890","174011545737251",27.67,32.00,0,333.63,360.99,24.2,21.5,0.177,1361196.2,1361196.2,7255,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715009,646206.00
07/09/2019 19:30,2,0.818,ACTIVE,213.51,342.35,59.990,1562715004,"201051344000988","174011545737251",17.91,31.80,0,332.13,353.77,14.8,12.4,0.119,1036363.4,1036363.4,7254,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715010,646207.00
07/09/2019 19:30,2,0.824,ACTIVE,215.09,345.66,60.001,1562715004,"201051344000582","174011545737251",27.37,33.30,0,334.24,360.38,22.9,20.2,0.177,1338616.7,1338616.7,7247,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715011,646208.00
07/09/2019 19:30,2,0.844,ACTIVE,213.51,342.05,60.001,1562715004,"201051344000868","174011545737251",27.41,32.20,0,331.83,357.08,23.5,20.7,0.172,1346552.7,1346552.7,7246,0,0,0,L,1122011218,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715012,646209.00
07/09/2019 19:30,2,0.787,ACTIVE,214.19,343.25,60.012,1562715004,"201051344000576","174011545737251",27.41,33.00,0,332.43,357.98,21.9,19.2,0.172,1363032.5,1363032.5,7266,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715013,646210.00
07/09/2019 19:30,2,0.816,ACTIVE,213.74,342.35,59.996,1562715004,"201051344001158","174011545737251",27.57,31.80,0,331.53,356.78,22.8,20.1,0.177,1340378.8,1340378.8,7249,0,0,0,L,1122011218,1,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715014,646211.00
07/09/2019 19:30,2,0.824,ACTIVE,214.64,346.26,59.996,1562715004,"201051344000917","174011545737251",27.77,33.50,0,334.54,360.38,23.2,20.5,0.177,1355638.9,1355638.9,7264,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715015,646212.00
07/09/2019 19:30,2,0.850,ACTIVE,214.64,343.55,59.996,1562715004,"201051344000417","174011545737251",18.15,32.20,0,335.44,354.07,15.6,13.2,0.106,1074073.4,1074073.4,7270,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715016,646213.00
07/09/2019 19:30,2,0.809,ACTIVE,214.87,346.56,60.001,1562715004,"201051344000685","174011545737251",27.47,31.80,0,335.14,361.89,22.5,19.8,0.186,1361809.1,1361809.1,7256,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715017,646214.00
07/09/2019 19:30,2,0.826,ACTIVE,214.87,346.26,59.990,1562715004,"201051344000651","174011545737251",27.49,34.00,0,335.44,360.69,23.0,20.3,0.177,1355891.2,1355891.2,7254,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715018,646215.00
07/09/2019 19:30,2,0.828,ACTIVE,213.29,342.05,59.996,1562715004,"201051344000594","174011545737251",27.67,32.00,0,330.93,356.78,23.2,20.5,0.177,1366272.8,1366272.8,7254,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715019,646216.00
07/09/2019 19:30,2,0.807,ACTIVE,213.74,342.65,59.996,1562715004,"201051344000469","174011545737251",27.75,31.50,0,331.53,356.78,22.7,20.0,0.181,1346300.5,1346300.5,7258,0,0,0,L,1122011218,1,121.10,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715020,646217.00
07/09/2019 19:30,2,0.906,ACTIVE,214.87,346.26,60.006,1562715004,"201051344000585","174011545737251",27.59,32.40,0,335.44,360.99,25.4,22.5,0.181,1370980.4,1370980.4,7248,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715021,646218.00
07/09/2019 19:30,2,0.814,ACTIVE,214.19,343.85,59.996,1562715004,"201051344000853","174011545737251",27.51,32.60,0,333.93,358.88,22.7,20.0,0.172,1369177.8,1369177.8,7252,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715022,646219.00
07/09/2019 19:30,2,0.830,ACTIVE,214.87,346.26,60.001,1562715004,"201051344001145","174011545737251",27.73,31.00,0,335.74,361.29,23.4,20.6,0.177,1370483.3,1370483.3,7272,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715023,646220.00
07/09/2019 19:30,2,0.840,ACTIVE,214.87,345.96,60.012,1562715004,"201051344000438","174011545737251",27.53,32.40,0,335.74,360.99,23.4,20.7,0.177,1363948.9,1363948.9,7251,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715024,646221.00
07/09/2019 19:30,2,0.900,ACTIVE,214.41,344.45,59.985,1562715004,"201051344001135","174011545737251",27.23,33.00,0,335.44,360.69,24.9,22.1,0.177,1351293.0,1351293.0,7248,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715025,646222.00
07/09/2019 19:30,2,0.846,ACTIVE,213.74,342.05,59.990,1562715004,"201051344000983","174011545737251",27.73,32.80,0,331.53,357.38,23.8,21.0,0.177,1367312.5,1367312.5,7250,0,0,0,L,1122011218,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715026,646223.00
07/09/2019 19:30,2,0.855,ACTIVE,214.87,345.36,59.996,1562715004,"201051344001203","174011545737251",27.53,33.00,0,336.04,361.29,23.9,21.1,0.181,1359267.1,1359267.1,7263,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715027,646224.00
07/09/2019 19:30,2,0.838,ACTIVE,214.41,344.45,59.953,1562715004,"201051344001230","174011545737251",27.15,31.00,0,333.33,358.88,23.1,20.3,0.177,1354153.4,1354153.4,7278,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715027,646225.00
07/09/2019 19:30,2,0.855,ACTIVE,214.19,345.66,59.990,1562715004,"201051344000646","174011545737251",27.37,32.20,0,333.93,360.08,23.7,21.0,0.181,1348071.7,1348071.7,7264,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715028,646226.00
07/09/2019 19:30,2,0.844,ACTIVE,213.96,342.05,60.001,1562715004,"201051344000867","174011545737251",27.35,33.80,0,331.83,356.18,23.4,20.6,0.168,1344530.7,1344530.7,7252,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715029,646227.00
07/09/2019 19:30,2,0.814,ACTIVE,214.19,344.45,59.996,1562715004,"201051344000633","174011545737251",27.57,32.60,0,331.83,358.28,22.8,20.1,0.177,1341524.0,1341524.0,7262,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715030,646228.00
07/09/2019 19:30,2,0.857,ACTIVE,214.19,345.36,60.001,1562715004,"201051344000955","174011545737251",27.47,33.00,0,334.54,360.08,23.9,21.1,0.181,1368732.7,1368732.7,7261,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715031,646229.00
07/09/2019 19:30,2,0.812,ACTIVE,213.96,342.35,60.012,1562715004,"201051344000648","174011545737251",27.08,32.40,0,332.73,356.78,22.3,19.6,0.172,1355440.1,1355440.1,7244,0,0,0,L,1122011218,1,121.33,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715032,646230.00
07/09/2019 19:30,2,0.803,ACTIVE,214.19,342.95,59.990,1562715004,"201051344000645","174011545737251",27.06,33.80,0,333.03,356.78,22.1,19.4,0.168,1360995.4,1360995.4,7248,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715033,646231.00
07/09/2019 19:30,2,0.809,ACTIVE,213.74,342.65,60.001,1562715004,"201051344000569","174011545737251",27.83,32.80,0,332.13,357.08,22.8,20.1,0.172,1377916.4,1377916.4,7250,0,0,0,L,1122011218,1,121.10,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715034,646232.00
07/09/2019 19:30,2,0.861,ACTIVE,213.96,346.26,60.001,1562715004,"179051228000119","174011545737251",27.67,36.00,0,333.03,361.29,24.2,21.4,0.181,164172.8,164172.8,7314,0,0,0,L,46974696,1,121.55,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715035,646233.00
07/09/2019 19:45,2,0.830,ACTIVE,212.61,341.15,60.006,1562715905,"201051344000579","174011545737251",27.85,31.00,0,320.41,354.37,23.4,20.7,0.177,1379178.4,1379178.4,7260,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715906,646234.00
07/09/2019 19:45,2,0.832,ACTIVE,212.83,342.05,60.012,1562715905,"201051344001025","174011545737251",27.61,31.80,0,323.41,357.68,23.3,20.5,0.172,1363812.6,1363812.6,7252,0,0,0,L,1122011218,1,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715907,646235.00
07/09/2019 19:45,2,0.805,ACTIVE,213.06,342.65,59.996,1562715905,"201051344001093","174011545737251",27.53,31.30,0,324.32,356.78,22.5,19.8,0.168,1345980.0,1345980.0,7269,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715908,646236.00
07/09/2019 19:45,2,0.783,ACTIVE,212.61,340.85,59.985,1562715905,"201051344000458","174011545737251",27.59,32.20,0,322.21,353.47,21.9,19.2,0.172,1360161.5,1360161.5,7244,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715909,646237.00
07/09/2019 19:45,2,0.846,ACTIVE,212.83,342.35,60.038,1562715905,"201051344000890","174011545737251",27.39,31.30,0,324.02,357.38,23.5,20.8,0.172,1361201.3,1361201.3,7256,0,0,0,L,1122011218,1,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715909,646238.00
07/09/2019 19:45,2,0.791,ACTIVE,212.61,340.25,60.001,1562715905,"201051344000988","174011545737251",17.99,30.80,0,321.91,350.47,14.4,12.0,0.106,1036366.4,1036366.4,7255,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715910,646239.00
07/09/2019 19:45,2,0.799,ACTIVE,213.29,343.25,60.006,1562715905,"201051344000582","174011545737251",27.27,32.00,0,324.32,357.08,22.1,19.4,0.172,1338621.5,1338621.5,7248,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715911,646240.00
07/09/2019 19:45,2,0.812,ACTIVE,212.38,340.25,60.006,1562715905,"201051344000868","174011545737251",27.61,31.30,0,320.71,353.47,22.8,20.0,0.164,1346557.6,1346557.6,7247,0,0,0,L,1122011218,1,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715912,646241.00
07/09/2019 19:45,2,0.771,ACTIVE,213.06,341.75,60.001,1562715905,"201051344000576","174011545737251",27.19,32.00,0,322.21,353.77,21.3,18.6,0.168,1363037.1,1363037.1,7267,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715913,646242.00
07/09/2019 19:45,2,0.797,ACTIVE,212.61,340.25,59.996,1562715905,"201051344001158","174011545737251",27.39,30.80,0,320.71,353.77,22.2,19.5,0.172,1340383.5,1340383.5,7250,0,0,0,L,1122011218,1,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715914,646243.00
07/09/2019 19:45,2,0.797,ACTIVE,213.06,342.65,60.006,1562715905,"201051344000917","174011545737251",27.81,32.40,0,323.41,356.78,22.5,19.8,0.168,1355643.7,1355643.7,7265,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715915,646244.00
07/09/2019 19:45,2,0.832,ACTIVE,213.06,340.55,60.038,1562715905,"201051344000417","174011545737251",18.01,31.00,0,323.41,351.97,15.2,12.7,0.106,1074076.5,1074076.5,7271,0,0,0,L,1122011218,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715916,646245.00
07/09/2019 19:45,2,0.775,ACTIVE,213.29,342.95,59.969,1562715905,"201051344000685","174011545737251",27.81,30.80,0,325.22,358.28,21.9,19.2,0.177,1361813.8,1361813.8,7257,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715917,646246.00
07/09/2019 19:45,2,0.799,ACTIVE,213.29,343.25,60.001,1562715905,"201051344000651","174011545737251",27.53,32.60,0,325.52,357.68,22.3,19.6,0.172,1355896.0,1355896.0,7255,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715918,646247.00
07/09/2019 19:45,2,0.805,ACTIVE,212.16,339.95,60.001,1562715905,"201051344000594","174011545737251",27.59,31.30,0,317.70,353.17,22.5,19.8,0.172,1366277.6,1366277.6,7255,0,0,0,L,1122011218,1,120.88,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715919,646248.00
07/09/2019 19:45,2,0.791,ACTIVE,212.61,340.85,59.969,1562715905,"201051344000469","174011545737251",27.57,30.50,0,319.21,353.47,22.1,19.5,0.168,1346305.2,1346305.2,7259,0,0,0,L,1122011218,1,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715920,646249.00
07/09/2019 19:45,2,0.883,ACTIVE,213.29,343.85,59.990,1562715905,"201051344000585","174011545737251",27.47,31.50,0,323.72,357.08,24.6,21.8,0.181,1370985.7,1370985.7,7249,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715921,646250.00
07/09/2019 19:45,2,0.793,ACTIVE,213.06,342.05,60.017,1562715905,"201051344000853","174011545737251",27.45,31.80,0,324.02,354.67,22.1,19.4,0.168,1369182.5,1369182.5,7253,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715922,646251.00
07/09/2019 19:45,2,0.803,ACTIVE,213.29,343.55,60.006,1562715905,"201051344001145","174011545737251",27.87,30.00,0,324.32,358.28,22.7,20.0,0.168,1370488.2,1370488.2,7273,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715923,646252.00
07/09/2019 19:45,2,0.809,ACTIVE,213.29,342.95,60.001,1562715905,"201051344000438","174011545737251",27.83,31.30,0,324.32,357.08,22.9,20.1,0.172,1363953.8,1363953.8,7252,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715924,646253.00
07/09/2019 19:45,2,0.869,ACTIVE,212.61,341.75,60.006,1562715905,"201051344001135","174011545737251",27.41,32.00,0,322.81,356.48,24.1,21.4,0.172,1351298.3,1351298.3,7249,0,0,0,L,1122011218,1,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715925,646254.00
07/09/2019 19:45,2,0.826,ACTIVE,212.61,341.15,60.006,1562715905,"201051344000983","174011545737251",27.63,32.00,0,319.81,353.77,23.2,20.4,0.172,1367317.5,1367317.5,7251,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715926,646255.00
07/09/2019 19:45,2,0.820,ACTIVE,213.06,342.35,60.012,1562715905,"201051344001203","174011545737251",27.91,32.20,0,324.32,358.58,23.2,20.5,0.181,1359272.2,1359272.2,7264,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715927,646256.00
07/09/2019 19:45,2,0.799,ACTIVE,213.74,342.95,60.001,1562715905,"201051344001230","174011545737251",27.73,30.00,0,322.81,356.18,22.4,19.7,0.168,1354158.2,1354158.2,7279,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715928,646257.00
07/09/2019 19:45,2,0.820,ACTIVE,213.51,344.15,59.980,1562715905,"201051344000646","174011545737251",27.63,31.00,0,322.81,357.08,23.0,20.3,0.168,1348076.7,1348076.7,7265,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715929,646258.00
07/09/2019 19:45,2,0.812,ACTIVE,213.74,341.15,60.006,1562715905,"201051344000867","174011545737251",27.55,32.60,0,320.41,353.47,22.7,20.0,0.159,1344535.6,1344535.6,7253,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715930,646259.00
07/09/2019 19:45,2,0.795,ACTIVE,213.96,343.85,60.038,1562715905,"201051344000633","174011545737251",27.47,31.50,0,322.81,355.58,22.1,19.4,0.168,1341528.7,1341528.7,7263,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715931,646260.00
07/09/2019 19:45,2,0.824,ACTIVE,213.51,343.25,60.001,1562715905,"201051344000955","174011545737251",27.85,32.00,0,322.81,356.78,23.3,20.5,0.177,1368737.7,1368737.7,7262,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715932,646261.00
07/09/2019 19:45,2,0.781,ACTIVE,213.74,341.75,60.012,1562715905,"201051344000648","174011545737251",27.45,31.30,0,321.61,353.17,21.8,19.1,0.168,1355444.8,1355444.8,7245,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715933,646262.00
07/09/2019 19:45,2,0.787,ACTIVE,213.96,342.65,60.012,1562715905,"201051344000645","174011545737251",26.82,32.80,0,323.41,353.77,21.4,18.7,0.164,1361000.0,1361000.0,7249,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715934,646263.00
07/09/2019 19:45,2,0.793,ACTIVE,213.51,341.45,60.049,1562715905,"201051344000569","174011545737251",27.69,31.80,0,321.91,352.87,22.3,19.6,0.168,1377921.2,1377921.2,7251,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715935,646264.00
07/09/2019 19:45,2,0.840,ACTIVE,213.74,345.36,60.017,1562715905,"179051228000119","174011545737251",27.65,35.00,0,324.92,357.38,23.6,20.8,0.168,164177.9,164177.9,7315,0,0,0,L,46974696,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562715936,646265.00
07/09/2019 20:00,2,0.766,ACTIVE,213.74,341.15,60.043,1562716804,"201051344000579","174011545737251",27.77,30.30,0,331.53,352.27,21.6,18.9,0.159,1379183.1,1379183.1,7261,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716805,646266.00
07/09/2019 20:00,2,0.762,ACTIVE,214.19,342.95,59.996,1562716804,"201051344001025","174011545737251",27.55,31.00,0,332.73,354.07,21.3,18.6,0.155,1363817.2,1363817.2,7253,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716806,646267.00
07/09/2019 20:00,2,0.730,ACTIVE,214.41,344.15,59.996,1562716804,"201051344001093","174011545737251",27.65,30.80,0,332.43,354.37,20.5,17.9,0.146,1345984.5,1345984.5,7270,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716807,646268.00
07/09/2019 20:00,2,0.725,ACTIVE,213.74,341.15,60.006,1562716804,"201051344000458","174011545737251",27.43,31.80,0,330.93,352.27,20.2,17.6,0.150,1360165.9,1360165.9,7245,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716808,646269.00
07/09/2019 20:00,2,0.768,ACTIVE,214.19,343.25,60.012,1562716804,"201051344000890","174011545737251",27.69,30.50,0,332.43,354.37,21.5,18.9,0.150,1361206.0,1361206.0,7257,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716809,646270.00
07/09/2019 20:00,2,0.725,ACTIVE,213.74,341.15,60.022,1562716804,"201051344000988","174011545737251",17.91,30.00,0,330.63,348.96,13.2,10.8,0.097,1036369.1,1036369.1,7256,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716810,646271.00
07/09/2019 20:00,2,0.727,ACTIVE,214.64,344.15,60.017,1562716804,"201051344000582","174011545737251",27.47,31.30,0,332.13,354.37,20.2,17.6,0.150,1338625.8,1338625.8,7249,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716811,646272.00
07/09/2019 20:00,2,0.752,ACTIVE,213.51,341.45,60.054,1562716804,"201051344000868","174011545737251",27.47,30.80,0,330.93,352.27,20.9,18.3,0.146,1346562.2,1346562.2,7248,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716812,646273.00
07/09/2019 20:00,2,0.709,ACTIVE,214.19,342.95,59.996,1562716804,"201051344000576","174011545737251",27.08,31.30,0,331.23,352.57,19.5,16.9,0.150,1363041.3,1363041.3,7268,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716813,646274.00
07/09/2019 20:00,2,0.730,ACTIVE,213.74,341.45,59.980,1562716804,"201051344001158","174011545737251",27.39,30.00,0,330.63,351.97,20.3,17.6,0.155,1340387.9,1340387.9,7251,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716814,646275.00
07/09/2019 20:00,2,0.746,ACTIVE,214.19,344.76,60.001,1562716804,"201051344000917","174011545737251",27.27,31.80,0,332.13,353.77,20.7,18.0,0.150,1355648.2,1355648.2,7266,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716815,646276.00
07/09/2019 20:00,2,0.760,ACTIVE,214.19,342.05,60.012,1562716804,"201051344000417","174011545737251",18.09,30.50,0,332.13,348.96,13.9,11.5,0.097,1074079.3,1074079.3,7272,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716816,646277.00
07/09/2019 20:00,2,0.717,ACTIVE,214.41,344.76,60.012,1562716804,"201051344000685","174011545737251",27.45,30.30,0,332.13,355.28,19.9,17.3,0.164,1361818.1,1361818.1,7258,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716817,646278.00
07/09/2019 20:00,2,0.732,ACTIVE,214.41,343.85,60.012,1562716804,"201051344000651","174011545737251",27.51,31.80,0,333.33,354.37,20.4,17.8,0.155,1355900.4,1355900.4,7256,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716818,646279.00
07/09/2019 20:00,2,0.738,ACTIVE,213.51,341.45,60.006,1562716804,"201051344000594","174011545737251",27.55,30.50,0,329.43,351.37,20.6,18.0,0.150,1366282.1,1366282.1,7256,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716818,646280.00
07/09/2019 20:00,2,0.734,ACTIVE,213.74,341.75,60.049,1562716804,"201051344000469","174011545737251",27.23,29.80,0,329.73,351.67,20.3,17.7,0.159,1346309.6,1346309.6,7260,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716819,646281.00
07/09/2019 20:00,2,0.818,ACTIVE,214.41,344.76,60.001,1562716804,"201051344000585","174011545737251",27.33,30.80,0,332.43,354.37,22.7,20.0,0.164,1370990.7,1370990.7,7250,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716820,646282.00
07/09/2019 20:00,2,0.725,ACTIVE,214.19,343.25,60.012,1562716804,"201051344000853","174011545737251",27.67,31.00,0,333.03,353.47,20.3,17.7,0.150,1369186.9,1369186.9,7254,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716821,646283.00
