ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 20:00,2,0.750,ACTIVE,214.41,344.45,60.022,1562716804,"201051344001145","174011545737251",27.43,29.80,0,333.03,354.37,20.8,18.2,0.150,1370492.7,1370492.7,7274,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716823,646284.00
07/09/2019 20:00,2,0.744,ACTIVE,214.19,344.45,59.985,1562716804,"201051344000438","174011545737251",27.55,30.80,0,332.13,354.37,20.8,18.2,0.155,1363958.4,1363958.4,7253,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716823,646285.00
07/09/2019 20:00,2,0.797,ACTIVE,213.74,342.95,60.012,1562716804,"201051344001135","174011545737251",27.49,31.00,0,331.83,353.17,22.2,19.5,0.155,1351303.1,1351303.1,7250,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716824,646286.00
07/09/2019 20:00,2,0.768,ACTIVE,213.74,341.75,60.006,1562716804,"201051344000983","174011545737251",27.45,31.30,0,330.33,351.37,21.4,18.7,0.155,1367322.2,1367322.2,7252,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716825,646287.00
07/09/2019 20:00,2,0.748,ACTIVE,214.41,342.95,59.980,1562716804,"201051344001203","174011545737251",28.01,31.30,0,332.43,354.97,21.2,18.6,0.155,1359276.8,1359276.8,7265,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716826,646288.00
07/09/2019 20:00,2,0.732,ACTIVE,213.96,342.65,60.012,1562716804,"201051344001230","174011545737251",27.75,29.80,0,333.03,354.37,20.6,18.0,0.150,1354162.7,1354162.7,7280,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716827,646289.00
07/09/2019 20:00,2,0.764,ACTIVE,213.74,343.55,60.049,1562716804,"201051344000646","174011545737251",27.43,30.30,0,332.43,355.28,21.2,18.6,0.159,1348081.3,1348081.3,7266,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716828,646290.00
07/09/2019 20:00,2,0.760,ACTIVE,213.74,340.85,60.022,1562716804,"201051344000867","174011545737251",27.14,31.80,0,331.53,352.27,20.9,18.2,0.146,1344540.1,1344540.1,7254,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716829,646291.00
07/09/2019 20:00,2,0.717,ACTIVE,214.19,342.95,59.996,1562716804,"201051344000633","174011545737251",27.99,30.80,0,332.43,354.97,20.3,17.7,0.150,1341533.1,1341533.1,7264,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716830,646292.00
07/09/2019 20:00,2,0.764,ACTIVE,213.74,343.55,60.006,1562716804,"201051344000955","174011545737251",27.61,31.00,0,333.63,354.67,21.4,18.7,0.155,1368742.4,1368742.4,7263,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716831,646293.00
07/09/2019 20:00,2,0.727,ACTIVE,213.74,342.35,59.969,1562716804,"201051344000648","174011545737251",27.15,30.80,0,332.13,353.47,20.0,17.4,0.150,1355449.1,1355449.1,7246,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716832,646294.00
07/09/2019 20:00,2,0.717,ACTIVE,213.96,342.05,60.001,1562716804,"201051344000645","174011545737251",27.15,32.20,0,333.03,352.57,19.8,17.2,0.150,1361004.2,1361004.2,7250,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716833,646295.00
07/09/2019 20:00,2,0.729,ACTIVE,213.51,341.45,59.996,1562716804,"201051344000569","174011545737251",27.81,31.00,0,331.83,352.27,20.5,17.9,0.155,1377925.6,1377925.6,7252,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716834,646296.00
07/09/2019 20:00,2,0.783,ACTIVE,213.74,344.76,60.012,1562716804,"179051228000119","174011545737251",27.63,34.00,0,332.13,356.78,21.9,19.2,0.150,164182.7,164182.7,7316,0,0,0,L,46974696,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562716835,646297.00
07/09/2019 20:15,2,0.842,ACTIVE,213.74,342.35,59.985,1562717704,"201051344000579","174011545737251",27.81,30.00,0,332.73,353.47,23.7,21.0,0.168,1379188.3,1379188.3,7262,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717706,646298.00
07/09/2019 20:15,2,0.855,ACTIVE,214.64,344.45,59.980,1562717704,"201051344001025","174011545737251",27.35,30.50,0,333.93,356.18,23.7,21.0,0.172,1363822.3,1363822.3,7254,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717707,646299.00
07/09/2019 20:15,2,0.809,ACTIVE,214.87,345.66,60.001,1562717704,"201051344001093","174011545737251",27.53,30.50,0,333.93,355.88,22.6,19.9,0.168,1345989.3,1345989.3,7271,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717708,646300.00
07/09/2019 20:15,2,0.803,ACTIVE,213.96,342.35,59.990,1562717704,"201051344000458","174011545737251",27.49,31.30,0,332.13,353.17,22.4,19.7,0.177,1360170.6,1360170.6,7246,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717709,646301.00
07/09/2019 20:15,2,0.848,ACTIVE,214.41,344.45,59.985,1562717704,"201051344000890","174011545737251",27.55,30.30,0,333.93,355.88,23.7,20.9,0.172,1361211.1,1361211.1,7258,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717709,646302.00
07/09/2019 20:15,2,0.801,ACTIVE,213.74,341.75,59.980,1562717704,"201051344000988","174011545737251",17.93,29.80,0,331.83,349.86,14.6,12.1,0.110,1036372.0,1036372.0,7257,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717710,646303.00
07/09/2019 20:15,2,0.809,ACTIVE,215.09,345.66,59.980,1562717704,"201051344000582","174011545737251",27.31,31.00,0,334.84,356.18,22.4,19.7,0.172,1338630.6,1338630.6,7250,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717711,646304.00
07/09/2019 20:15,2,0.832,ACTIVE,213.74,342.35,60.022,1562717704,"201051344000868","174011545737251",27.25,30.30,0,331.83,352.87,23.0,20.3,0.164,1346567.1,1346567.1,7249,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717712,646305.00
07/09/2019 20:15,2,0.787,ACTIVE,214.19,343.25,59.985,1562717704,"201051344000576","174011545737251",27.04,31.00,0,333.03,353.77,21.6,18.9,0.168,1363045.9,1363045.9,7269,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717713,646306.00
07/09/2019 20:15,2,0.797,ACTIVE,213.96,342.35,60.001,1562717704,"201051344001158","174011545737251",27.61,29.80,0,332.13,353.17,22.4,19.6,0.168,1340392.8,1340392.8,7252,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717714,646307.00
07/09/2019 20:15,2,0.799,ACTIVE,214.64,345.66,59.980,1562717704,"201051344000917","174011545737251",28.05,31.30,0,333.63,356.18,22.7,20.0,0.164,1355653.1,1355653.1,7267,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717715,646308.00
07/09/2019 20:15,2,0.834,ACTIVE,214.64,343.25,59.990,1562717704,"201051344000417","174011545737251",18.09,30.00,0,334.54,350.17,15.3,12.9,0.110,1074082.5,1074082.5,7273,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717716,646309.00
07/09/2019 20:15,2,0.797,ACTIVE,214.87,346.26,59.985,1562717704,"201051344000685","174011545737251",27.27,29.80,0,333.93,356.48,22.0,19.3,0.177,1361822.9,1361822.9,7259,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717717,646310.00
07/09/2019 20:15,2,0.809,ACTIVE,214.87,345.96,59.975,1562717704,"201051344000651","174011545737251",27.51,31.30,0,335.14,356.48,22.6,19.8,0.172,1355905.3,1355905.3,7257,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717718,646311.00
07/09/2019 20:15,2,0.799,ACTIVE,213.51,341.75,59.980,1562717704,"201051344000594","174011545737251",27.93,30.30,0,330.93,352.57,22.6,19.9,0.168,1366287.0,1366287.0,7257,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717719,646312.00
07/09/2019 20:15,2,0.801,ACTIVE,213.96,342.65,59.985,1562717704,"201051344000469","174011545737251",27.41,29.50,0,331.23,352.87,22.3,19.6,0.177,1346314.4,1346314.4,7261,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717720,646313.00
07/09/2019 20:15,2,0.877,ACTIVE,214.87,345.96,59.985,1562717704,"201051344000585","174011545737251",27.91,30.30,0,334.24,356.78,24.9,22.1,0.177,1370996.1,1370996.1,7251,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717721,646314.00
07/09/2019 20:15,2,0.803,ACTIVE,214.41,343.85,59.990,1562717704,"201051344000853","174011545737251",27.43,30.50,0,334.54,354.67,22.4,19.7,0.168,1369191.8,1369191.8,7255,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717722,646315.00
07/09/2019 20:15,2,0.812,ACTIVE,214.87,345.36,59.990,1562717704,"201051344001145","174011545737251",27.71,29.30,0,334.84,356.48,22.8,20.1,0.164,1370497.7,1370497.7,7275,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717723,646316.00
07/09/2019 20:15,2,0.799,ACTIVE,214.64,345.66,59.980,1562717704,"201051344000438","174011545737251",28.21,30.30,0,334.24,356.78,22.9,20.2,0.172,1363963.3,1363963.3,7254,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717724,646317.00
07/09/2019 20:15,2,0.863,ACTIVE,214.41,343.85,59.985,1562717704,"201051344001135","174011545737251",27.63,30.80,0,333.93,355.88,24.2,21.4,0.172,1351308.4,1351308.4,7251,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717725,646318.00
07/09/2019 20:15,2,0.832,ACTIVE,213.96,341.45,60.012,1562717704,"201051344000983","174011545737251",27.57,30.80,0,331.83,353.17,23.3,20.5,0.168,1367327.2,1367327.2,7253,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717726,646319.00
07/09/2019 20:15,2,0.832,ACTIVE,214.64,344.45,59.990,1562717704,"201051344001203","174011545737251",27.49,31.00,0,334.54,357.38,23.2,20.5,0.177,1359281.8,1359281.8,7266,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717726,646320.00
07/09/2019 20:15,2,0.795,ACTIVE,214.41,343.85,59.985,1562717704,"201051344001230","174011545737251",27.87,29.50,0,332.73,354.37,22.5,19.8,0.168,1354167.6,1354167.6,7281,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717727,646321.00
07/09/2019 20:15,2,0.822,ACTIVE,213.96,344.45,59.990,1562717704,"201051344000646","174011545737251",27.73,30.00,0,333.33,356.18,23.2,20.4,0.177,1348086.4,1348086.4,7267,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717728,646322.00
07/09/2019 20:15,2,0.812,ACTIVE,213.96,341.15,59.996,1562717704,"201051344000867","174011545737251",27.67,31.50,0,331.23,352.57,22.8,20.1,0.159,1344545.1,1344545.1,7255,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717729,646323.00
07/09/2019 20:15,2,0.789,ACTIVE,214.19,343.85,59.990,1562717704,"201051344000633","174011545737251",27.63,30.30,0,331.83,354.67,22.1,19.4,0.168,1341538.0,1341538.0,7265,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717730,646324.00
07/09/2019 20:15,2,0.822,ACTIVE,214.19,344.45,59.980,1562717704,"201051344000955","174011545737251",28.01,30.50,0,332.73,354.97,23.4,20.6,0.181,1368747.5,1368747.5,7264,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717731,646325.00
07/09/2019 20:15,2,0.779,ACTIVE,214.19,342.05,59.964,1562717704,"201051344000648","174011545737251",27.63,30.50,0,333.03,353.47,21.9,19.2,0.168,1355453.9,1355453.9,7247,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717732,646326.00
07/09/2019 20:15,2,0.783,ACTIVE,214.19,342.65,59.980,1562717704,"201051344000645","174011545737251",27.15,32.00,0,333.03,353.17,21.6,18.9,0.164,1361008.9,1361008.9,7251,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717733,646327.00
07/09/2019 20:15,2,0.812,ACTIVE,213.74,342.05,59.969,1562717704,"201051344000569","174011545737251",27.27,30.80,0,332.13,353.17,22.4,19.7,0.168,1377930.5,1377930.5,7253,0,0,0,L,1122011218,1,121.10,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717734,646328.00
07/09/2019 20:15,2,0.844,ACTIVE,213.96,345.36,59.985,1562717704,"179051228000119","174011545737251",27.65,33.80,0,332.13,356.78,23.6,20.9,0.168,164187.9,164187.9,7317,0,0,0,L,46974696,1,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562717735,646329.00
07/09/2019 20:30,2,0.533,ACTIVE,213.96,339.34,60.006,1562718604,"201051344000579","174011545737251",27.35,29.80,0,332.43,353.47,14.8,12.3,0.088,1379192.4,1379192.4,7263,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718606,646330.00
07/09/2019 20:30,2,0.510,ACTIVE,214.41,341.45,60.006,1562718604,"201051344001025","174011545737251",27.21,30.00,0,335.44,356.78,14.1,11.7,0.088,1363826.4,1363826.4,7255,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718606,646331.00
07/09/2019 20:30,2,0.516,ACTIVE,214.64,342.65,60.049,1562718604,"201051344001093","174011545737251",26.36,30.00,0,335.74,356.78,13.8,11.4,0.084,1345993.3,1345993.3,7272,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718607,646332.00
07/09/2019 20:30,2,0.451,ACTIVE,213.96,339.04,60.006,1562718604,"201051344000458","174011545737251",28.35,31.00,0,333.33,353.47,13.0,10.6,0.080,1360174.5,1360174.5,7247,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718608,646333.00
07/09/2019 20:30,2,0.531,ACTIVE,214.41,341.75,60.001,1562718604,"201051344000890","174011545737251",26.74,29.80,0,334.54,356.78,14.4,12.0,0.088,1361215.2,1361215.2,7259,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718609,646334.00
07/09/2019 20:30,2,0.459,ACTIVE,213.74,340.55,60.001,1562718604,"201051344000988","174011545737251",17.89,29.30,0,332.13,350.47,8.3,6.1,0.057,1036374.3,1036374.3,7258,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718610,646335.00
07/09/2019 20:30,2,0.471,ACTIVE,215.09,342.65,60.006,1562718604,"201051344000582","174011545737251",27.75,30.50,0,335.14,356.78,13.3,10.9,0.084,1338634.5,1338634.5,7251,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718611,646336.00
07/09/2019 20:30,2,0.512,ACTIVE,213.74,339.34,60.017,1562718604,"201051344000868","174011545737251",26.86,29.80,0,332.13,353.47,13.9,11.5,0.084,1346571.1,1346571.1,7250,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718612,646337.00
07/09/2019 20:30,2,0.471,ACTIVE,214.41,340.85,60.012,1562718604,"201051344000576","174011545737251",27.00,30.50,0,333.03,354.07,12.9,10.5,0.084,1363049.6,1363049.6,7270,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718613,646338.00
07/09/2019 20:30,2,0.496,ACTIVE,213.96,339.34,60.006,1562718604,"201051344001158","174011545737251",26.40,29.30,0,332.43,353.17,13.2,10.9,0.088,1340396.6,1340396.6,7253,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718614,646339.00
07/09/2019 20:30,2,0.498,ACTIVE,214.64,342.05,60.022,1562718604,"201051344000917","174011545737251",27.29,30.80,0,334.24,356.18,13.8,11.4,0.084,1355657.1,1355657.1,7268,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718615,646340.00
07/09/2019 20:30,2,0.504,ACTIVE,214.64,340.85,60.033,1562718604,"201051344000417","174011545737251",17.95,29.50,0,334.24,351.37,9.2,7.0,0.053,1074085.0,1074085.0,7274,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718616,646341.00
07/09/2019 20:30,2,0.477,ACTIVE,214.87,342.95,60.001,1562718604,"201051344000685","174011545737251",26.72,29.50,0,335.14,357.08,12.9,10.6,0.088,1361826.6,1361826.6,7260,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718617,646342.00
07/09/2019 20:30,2,0.492,ACTIVE,214.87,342.95,60.006,1562718604,"201051344000651","174011545737251",26.78,30.80,0,335.74,356.48,13.4,11.0,0.088,1355909.2,1355909.2,7258,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718618,646343.00
07/09/2019 20:30,2,0.500,ACTIVE,213.51,339.65,60.001,1562718604,"201051344000594","174011545737251",26.66,29.80,0,330.93,353.17,13.5,11.1,0.088,1366290.9,1366290.9,7258,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718618,646344.00
07/09/2019 20:30,2,0.492,ACTIVE,213.96,339.65,60.006,1562718604,"201051344000469","174011545737251",26.70,29.00,0,332.13,354.07,13.3,10.9,0.093,1346318.3,1346318.3,7262,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718619,646345.00
07/09/2019 20:30,2,0.551,ACTIVE,214.87,343.25,60.006,1562718604,"201051344000585","174011545737251",27.12,30.00,0,335.74,356.78,15.2,12.7,0.097,1371000.5,1371000.5,7252,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718620,646346.00
07/09/2019 20:30,2,0.488,ACTIVE,214.64,340.85,60.017,1562718604,"201051344000853","174011545737251",26.62,30.00,0,333.93,355.28,13.2,10.8,0.084,1369195.6,1369195.6,7256,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718621,646347.00
07/09/2019 20:30,2,0.510,ACTIVE,214.87,342.35,60.043,1562718604,"201051344001145","174011545737251",26.30,29.00,0,335.74,356.78,13.6,11.2,0.088,1370501.7,1370501.7,7276,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718622,646348.00
07/09/2019 20:30,2,0.490,ACTIVE,214.87,342.65,60.006,1562718604,"201051344000438","174011545737251",27.49,29.80,0,336.04,356.48,13.7,11.3,0.084,1363967.3,1363967.3,7255,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718623,646349.00
07/09/2019 20:30,2,0.541,ACTIVE,214.41,341.15,60.006,1562718604,"201051344001135","174011545737251",26.92,30.00,0,334.84,355.28,14.8,12.4,0.084,1351312.7,1351312.7,7252,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718624,646350.00
07/09/2019 20:30,2,0.514,ACTIVE,213.96,339.34,60.012,1562718604,"201051344000983","174011545737251",26.98,30.50,0,331.83,353.17,14.1,11.7,0.084,1367331.3,1367331.3,7254,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718625,646351.00
07/09/2019 20:30,2,0.508,ACTIVE,214.87,341.75,60.006,1562718604,"201051344001203","174011545737251",27.23,30.50,0,335.14,357.08,14.0,11.6,0.093,1359285.9,1359285.9,7267,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718626,646352.00
07/09/2019 20:30,2,0.488,ACTIVE,214.64,341.45,60.006,1562718604,"201051344001230","174011545737251",27.55,29.30,0,333.93,354.97,13.7,11.3,0.084,1354171.5,1354171.5,7282,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718627,646353.00
07/09/2019 20:30,2,0.504,ACTIVE,214.19,342.05,60.006,1562718604,"201051344000646","174011545737251",27.31,29.50,0,333.33,355.88,13.9,11.5,0.084,1348090.4,1348090.4,7268,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718628,646354.00
07/09/2019 20:30,2,0.502,ACTIVE,214.19,339.04,60.006,1562718604,"201051344000867","174011545737251",26.90,31.00,0,331.83,352.87,13.7,11.3,0.080,1344549.1,1344549.1,7256,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718629,646355.00
07/09/2019 20:30,2,0.510,ACTIVE,214.41,341.45,60.038,1562718604,"201051344000633","174011545737251",25.27,30.00,0,331.83,355.28,13.0,10.7,0.088,1341541.8,1341541.8,7266,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718630,646356.00
07/09/2019 20:30,2,0.516,ACTIVE,214.19,341.45,60.001,1562718604,"201051344000955","174011545737251",27.12,30.00,0,334.24,355.28,14.2,11.7,0.088,1368751.5,1368751.5,7265,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718631,646357.00
07/09/2019 20:30,2,0.484,ACTIVE,214.19,339.34,60.043,1562718604,"201051344000648","174011545737251",26.54,30.00,0,332.43,353.47,13.1,10.7,0.080,1355457.6,1355457.6,7248,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718631,646358.00
07/09/2019 20:30,2,0.471,ACTIVE,214.41,340.25,60.001,1562718604,"201051344000645","174011545737251",26.44,31.50,0,332.13,353.47,12.6,10.3,0.080,1361012.6,1361012.6,7252,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718632,646359.00
07/09/2019 20:30,2,0.480,ACTIVE,213.96,339.65,60.012,1562718604,"201051344000569","174011545737251",27.27,30.30,0,332.73,352.87,13.3,10.9,0.084,1377934.4,1377934.4,7254,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718633,646360.00
07/09/2019 20:30,2,0.533,ACTIVE,214.19,343.25,59.975,1562718604,"179051228000119","174011545737251",26.70,33.30,0,332.73,356.78,14.4,12.0,0.084,164192.0,164192.0,7318,0,0,0,L,46974696,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562718634,646361.00
07/09/2019 20:45,2,0.352,ACTIVE,213.96,338.44,60.017,1562719504,"201051344000579","174011545737251",26.58,29.30,0,332.13,346.56,9.5,7.2,0.044,1379194.6,1379194.6,7264,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719506,646362.00
07/09/2019 20:45,2,0.318,ACTIVE,214.41,339.95,59.975,1562719504,"201051344001025","174011545737251",26.70,29.30,0,335.14,349.86,8.7,6.4,0.044,1363828.3,1363828.3,7256,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719506,646363.00
07/09/2019 20:45,2,0.318,ACTIVE,214.41,341.45,59.996,1562719504,"201051344001093","174011545737251",26.60,29.50,0,334.84,349.86,8.6,6.4,0.040,1345995.2,1345995.2,7273,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719507,646364.00
07/09/2019 20:45,2,0.314,ACTIVE,213.74,338.14,59.990,1562719504,"201051344000458","174011545737251",25.86,30.50,0,332.43,346.56,8.2,6.0,0.040,1360176.3,1360176.3,7248,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719508,646365.00
07/09/2019 20:45,2,0.324,ACTIVE,214.19,339.95,60.022,1562719504,"201051344000890","174011545737251",27.33,29.30,0,334.54,349.56,9.0,6.8,0.040,1361217.3,1361217.3,7260,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719509,646366.00
07/09/2019 20:45,2,0.273,ACTIVE,213.96,339.65,60.001,1562719504,"201051344000988","174011545737251",17.93,29.00,0,331.83,346.26,5.0,2.9,0.018,1036375.2,1036375.2,7259,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719510,646367.00
07/09/2019 20:45,2,0.309,ACTIVE,214.87,341.15,59.953,1562719504,"201051344000582","174011545737251",25.82,30.00,0,335.44,349.86,8.1,5.9,0.040,1338636.3,1338636.3,7252,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719511,646368.00
07/09/2019 20:45,2,0.328,ACTIVE,213.96,338.74,59.996,1562719504,"201051344000868","174011545737251",26.44,29.50,0,331.83,346.86,8.8,6.6,0.035,1346573.1,1346573.1,7251,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719512,646369.00
07/09/2019 20:45,2,0.291,ACTIVE,214.41,339.65,59.996,1562719504,"201051344000576","174011545737251",26.24,30.00,0,333.33,348.06,7.8,5.6,0.035,1363051.3,1363051.3,7271,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719513,646370.00
07/09/2019 20:45,2,0.314,ACTIVE,213.96,338.14,59.990,1562719504,"201051344001158","174011545737251",25.80,29.00,0,331.53,346.86,8.2,6.0,0.044,1340398.4,1340398.4,7254,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719514,646371.00
07/09/2019 20:45,2,0.320,ACTIVE,214.41,341.15,59.996,1562719504,"201051344000917","174011545737251",25.86,30.00,0,333.93,350.17,8.4,6.2,0.044,1355658.9,1355658.9,7269,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719515,646372.00
07/09/2019 20:45,2,0.336,ACTIVE,214.64,340.25,59.990,1562719504,"201051344000417","174011545737251",17.89,29.30,0,334.54,346.56,6.1,4.0,0.018,1074086.1,1074086.1,7275,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719516,646373.00
07/09/2019 20:45,2,0.283,ACTIVE,214.64,341.45,59.990,1562719504,"201051344000685","174011545737251",26.50,29.00,0,335.14,350.17,7.7,5.5,0.044,1361828.3,1361828.3,7261,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719517,646374.00
07/09/2019 20:45,2,0.299,ACTIVE,214.64,340.85,60.001,1562719504,"201051344000651","174011545737251",26.26,29.80,0,335.44,349.56,8.0,5.8,0.040,1355910.9,1355910.9,7259,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719518,646375.00
07/09/2019 20:45,2,0.311,ACTIVE,213.96,338.44,59.980,1562719504,"201051344000594","174011545737251",26.60,29.50,0,330.93,346.56,8.4,6.2,0.035,1366292.7,1366292.7,7259,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719519,646376.00
07/09/2019 20:45,2,0.312,ACTIVE,213.96,338.74,59.990,1562719504,"201051344000469","174011545737251",26.22,28.50,0,331.23,346.86,8.3,6.1,0.044,1346320.1,1346320.1,7263,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719520,646377.00
07/09/2019 20:45,2,0.365,ACTIVE,214.64,341.75,59.990,1562719504,"201051344000585","174011545737251",26.60,29.30,0,334.54,349.86,9.8,7.6,0.040,1371002.7,1371002.7,7253,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719521,646378.00
07/09/2019 20:45,2,0.309,ACTIVE,214.41,340.25,59.985,1562719504,"201051344000853","174011545737251",26.22,29.50,0,333.93,348.36,8.2,6.0,0.040,1369197.4,1369197.4,7257,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719522,646379.00
07/09/2019 20:45,2,0.312,ACTIVE,214.64,341.75,59.996,1562719504,"201051344001145","174011545737251",26.96,28.50,0,335.44,351.07,8.5,6.3,0.040,1370503.5,1370503.5,7277,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719522,646380.00
07/09/2019 20:45,2,0.311,ACTIVE,214.64,341.45,59.969,1562719504,"201051344000438","174011545737251",26.90,29.30,0,336.04,350.17,8.5,6.3,0.040,1363969.2,1363969.2,7256,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719523,646381.00
07/09/2019 20:45,2,0.359,ACTIVE,214.19,339.65,60.001,1562719504,"201051344001135","174011545737251",26.28,29.50,0,334.84,348.06,9.6,7.3,0.040,1351314.8,1351314.8,7253,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719524,646382.00
07/09/2019 20:45,2,0.338,ACTIVE,213.96,338.44,59.985,1562719504,"201051344000983","174011545737251",26.80,30.00,0,331.83,347.16,9.2,7.0,0.040,1367333.2,1367333.2,7255,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719525,646383.00
07/09/2019 20:45,2,0.332,ACTIVE,214.64,340.55,59.990,1562719504,"201051344001203","174011545737251",26.08,30.00,0,335.14,351.07,8.8,6.6,0.044,1359287.9,1359287.9,7268,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719526,646384.00
07/09/2019 20:45,2,0.320,ACTIVE,214.41,340.25,60.006,1562719504,"201051344001230","174011545737251",26.42,28.80,0,333.03,348.36,8.6,6.4,0.040,1354173.4,1354173.4,7283,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719527,646385.00
07/09/2019 20:45,2,0.330,ACTIVE,213.96,339.95,59.985,1562719504,"201051344000646","174011545737251",26.38,29.00,0,334.24,349.86,8.8,6.6,0.040,1348092.3,1348092.3,7269,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719528,646386.00
07/09/2019 20:45,2,0.330,ACTIVE,214.41,337.84,60.001,1562719504,"201051344000867","174011545737251",26.42,30.50,0,332.13,345.96,8.8,6.6,0.035,1344551.0,1344551.0,7257,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719529,646387.00
07/09/2019 20:45,2,0.314,ACTIVE,214.41,340.85,60.012,1562719504,"201051344000633","174011545737251",26.04,29.50,0,332.13,349.56,8.3,6.1,0.040,1341543.6,1341543.6,7267,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719530,646388.00
07/09/2019 20:45,2,0.334,ACTIVE,213.96,340.25,59.990,1562719504,"201051344000955","174011545737251",26.54,29.50,0,333.93,348.36,9.0,6.8,0.040,1368753.5,1368753.5,7266,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719531,646389.00
07/09/2019 20:45,2,0.309,ACTIVE,214.41,338.74,60.001,1562719504,"201051344000648","174011545737251",26.20,29.50,0,332.73,347.16,8.2,6.0,0.035,1355459.4,1355459.4,7249,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719532,646390.00
07/09/2019 20:45,2,0.293,ACTIVE,214.41,339.34,59.990,1562719504,"201051344000645","174011545737251",25.98,31.00,0,333.33,347.16,7.7,5.5,0.035,1361014.2,1361014.2,7253,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719533,646391.00
07/09/2019 20:45,2,0.312,ACTIVE,213.96,338.44,59.996,1562719504,"201051344000569","174011545737251",26.36,29.80,0,332.73,346.86,8.4,6.2,0.040,1377936.2,1377936.2,7255,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719534,646392.00
07/09/2019 20:45,2,0.350,ACTIVE,214.19,342.05,59.985,1562719504,"179051228000119","174011545737251",26.90,32.80,0,333.33,351.07,9.5,7.3,0.035,164194.1,164194.1,7319,0,0,0,L,46974696,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562719535,646393.00
07/09/2019 21:00,2,0.281,ACTIVE,213.74,337.54,60.022,1562720404,"201051344000579","174011545737251",27.21,28.80,0,332.43,343.85,7.8,5.6,0.022,1379196.1,1379196.1,7265,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720406,646394.00
07/09/2019 21:00,2,0.250,ACTIVE,214.19,339.04,60.012,1562720404,"201051344001025","174011545737251",26.84,28.80,0,334.24,346.26,6.8,4.6,0.022,1363829.6,1363829.6,7257,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720406,646395.00
07/09/2019 21:00,2,0.260,ACTIVE,214.41,340.85,60.054,1562720404,"201051344001093","174011545737251",26.46,29.00,0,335.44,346.26,7.0,4.8,0.018,1345996.5,1345996.5,7274,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720407,646396.00
07/09/2019 21:00,2,0.240,ACTIVE,213.74,337.54,60.028,1562720404,"201051344000458","174011545737251",26.50,29.80,0,332.43,343.85,6.5,4.3,0.022,1360177.4,1360177.4,7249,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720408,646397.00
07/09/2019 21:00,2,0.273,ACTIVE,214.19,339.65,60.017,1562720404,"201051344000890","174011545737251",26.32,29.00,0,334.24,345.96,7.3,5.2,0.027,1361218.7,1361218.7,7261,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720409,646398.00
07/09/2019 21:00,2,0.205,ACTIVE,213.74,338.74,60.028,1562720404,"201051344000988","174011545737251",17.87,28.50,0,331.53,345.06,3.8,1.7,0.004,1036375.7,1036375.7,7260,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720410,646399.00
07/09/2019 21:00,2,0.246,ACTIVE,214.64,340.55,60.022,1562720404,"201051344000582","174011545737251",25.52,29.30,0,335.14,346.56,6.4,4.3,0.027,1338637.5,1338637.5,7253,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720411,646400.00
07/09/2019 21:00,2,0.270,ACTIVE,213.74,337.54,60.022,1562720404,"201051344000868","174011545737251",25.98,29.00,0,332.73,344.15,7.1,4.9,0.022,1346574.4,1346574.4,7252,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720412,646401.00
07/09/2019 21:00,2,0.232,ACTIVE,214.19,338.74,60.028,1562720404,"201051344000576","174011545737251",26.00,29.50,0,333.33,344.76,6.1,4.0,0.022,1363052.4,1363052.4,7272,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720413,646402.00
07/09/2019 21:00,2,0.252,ACTIVE,213.74,337.24,60.028,1562720404,"201051344001158","174011545737251",25.41,28.50,0,332.43,344.45,6.5,4.4,0.027,1340399.6,1340399.6,7255,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720414,646403.00
07/09/2019 21:00,2,0.260,ACTIVE,214.41,339.95,60.028,1562720404,"201051344000917","174011545737251",26.12,29.80,0,333.63,346.56,6.9,4.7,0.027,1355660.2,1355660.2,7270,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720415,646404.00
07/09/2019 21:00,2,0.262,ACTIVE,214.41,339.34,60.028,1562720404,"201051344000417","174011545737251",17.89,28.50,0,334.54,344.76,4.8,2.7,0.009,1074086.9,1074086.9,7276,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720416,646405.00
07/09/2019 21:00,2,0.217,ACTIVE,214.64,340.85,60.022,1562720404,"201051344000685","174011545737251",26.68,28.30,0,334.84,346.86,5.9,3.8,0.022,1361829.3,1361829.3,7262,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720417,646406.00
07/09/2019 21:00,2,0.236,ACTIVE,214.41,340.25,60.028,1562720404,"201051344000651","174011545737251",25.94,29.50,0,336.04,346.56,6.2,4.1,0.027,1355912.1,1355912.1,7260,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720418,646407.00
07/09/2019 21:00,2,0.242,ACTIVE,213.74,337.54,60.022,1562720404,"201051344000594","174011545737251",27.25,29.00,0,331.53,343.55,6.7,4.6,0.027,1366294.0,1366294.0,7260,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720419,646408.00
07/09/2019 21:00,2,0.248,ACTIVE,213.96,337.84,59.996,1562720404,"201051344000469","174011545737251",26.58,28.00,0,331.83,344.15,6.7,4.5,0.022,1346321.3,1346321.3,7264,0,0,0,L,1122011218,1,121.33,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720420,646409.00
07/09/2019 21:00,2,0.295,ACTIVE,214.41,340.25,60.028,1562720404,"201051344000585","174011545737251",26.70,28.80,0,335.44,346.56,8.0,5.8,0.022,1371004.2,1371004.2,7254,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720421,646410.00
07/09/2019 21:00,2,0.244,ACTIVE,214.41,339.04,60.028,1562720404,"201051344000853","174011545737251",26.50,29.00,0,334.24,346.26,6.6,4.4,0.022,1369198.6,1369198.6,7258,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720422,646411.00
07/09/2019 21:00,2,0.250,ACTIVE,214.64,340.25,60.033,1562720404,"201051344001145","174011545737251",26.80,28.00,0,336.64,347.46,6.8,4.6,0.022,1370504.8,1370504.8,7278,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720422,646412.00
07/09/2019 21:00,2,0.246,ACTIVE,214.41,340.25,59.996,1562720404,"201051344000438","174011545737251",26.88,28.80,0,336.04,346.26,6.7,4.5,0.022,1363970.4,1363970.4,7257,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720423,646413.00
07/09/2019 21:00,2,0.289,ACTIVE,214.19,338.74,60.028,1562720404,"201051344001135","174011545737251",26.50,29.00,0,334.84,345.36,7.8,5.6,0.027,1351316.4,1351316.4,7254,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720424,646414.00
07/09/2019 21:00,2,0.275,ACTIVE,213.96,337.84,60.038,1562720404,"201051344000983","174011545737251",26.56,29.30,0,332.43,344.45,7.4,5.2,0.027,1367334.7,1367334.7,7256,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720425,646415.00
07/09/2019 21:00,2,0.268,ACTIVE,214.41,339.95,60.033,1562720404,"201051344001203","174011545737251",26.00,29.30,0,335.74,347.76,7.1,4.9,0.027,1359289.2,1359289.2,7269,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720426,646416.00
07/09/2019 21:00,2,0.262,ACTIVE,214.19,339.34,60.049,1562720404,"201051344001230","174011545737251",26.14,28.00,0,333.33,345.36,7.0,4.8,0.027,1354174.7,1354174.7,7284,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720427,646417.00
07/09/2019 21:00,2,0.266,ACTIVE,213.74,339.95,60.028,1562720404,"201051344000646","174011545737251",26.02,28.50,0,333.63,346.56,7.0,4.8,0.018,1348093.6,1348093.6,7270,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720428,646418.00
07/09/2019 21:00,2,0.260,ACTIVE,213.96,336.34,60.033,1562720404,"201051344000867","174011545737251",26.36,30.00,0,332.43,344.76,7.0,4.8,0.022,1344552.3,1344552.3,7258,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720429,646419.00
07/09/2019 21:00,2,0.248,ACTIVE,214.19,339.34,60.033,1562720404,"201051344000633","174011545737251",26.74,29.00,0,332.73,345.66,6.7,4.6,0.022,1341544.8,1341544.8,7268,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720430,646420.00
07/09/2019 21:00,2,0.268,ACTIVE,213.96,339.04,60.028,1562720404,"201051344000955","174011545737251",26.52,29.00,0,333.63,345.66,7.2,5.0,0.022,1368754.9,1368754.9,7267,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720431,646421.00
07/09/2019 21:00,2,0.248,ACTIVE,213.96,337.54,60.038,1562720404,"201051344000648","174011545737251",25.92,29.00,0,333.33,345.06,6.5,4.4,0.018,1355460.6,1355460.6,7250,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720432,646422.00
07/09/2019 21:00,2,0.229,ACTIVE,214.19,337.84,60.012,1562720404,"201051344000645","174011545737251",25.60,30.30,0,333.63,344.76,6.0,3.8,0.022,1361015.3,1361015.3,7254,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720433,646423.00
07/09/2019 21:00,2,0.250,ACTIVE,213.74,337.24,60.038,1562720404,"201051344000569","174011545737251",26.04,29.30,0,332.43,344.45,6.6,4.5,0.022,1377937.4,1377937.4,7256,0,0,0,L,1122011218,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720434,646424.00
07/09/2019 21:00,2,0.291,ACTIVE,213.74,340.85,60.038,1562720404,"179051228000119","174011545737251",26.24,32.20,0,333.63,348.66,7.8,5.6,0.018,164195.6,164195.6,7320,0,0,0,L,46974696,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562720435,646425.00
07/09/2019 21:15,2,0.213,ACTIVE,213.06,336.64,60.038,1562721305,"201051344000579","174011545737251",25.39,28.30,0,331.83,342.35,5.5,3.4,0.004,1379197.1,1379197.1,7266,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721307,646426.00
