ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 21:15,2,0.174,ACTIVE,214.19,338.44,60.006,1562721305,"201051344001025","174011545737251",25.11,28.30,0,334.54,344.76,4.5,2.4,0.004,1363830.4,1363830.4,7258,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721308,646427.00
07/09/2019 21:15,2,0.193,ACTIVE,214.41,339.95,60.001,1562721305,"201051344001093","174011545737251",24.67,28.50,0,334.54,345.06,4.8,2.7,0.000,1345997.3,1345997.3,7275,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721309,646428.00
07/09/2019 21:15,2,0.168,ACTIVE,213.06,335.74,60.012,1562721305,"201051344000458","174011545737251",24.87,29.30,0,332.73,342.35,4.3,2.2,0.000,1360178.2,1360178.2,7250,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721310,646429.00
07/09/2019 21:15,2,0.195,ACTIVE,214.19,339.04,60.012,1562721305,"201051344000890","174011545737251",24.79,28.50,0,333.93,344.76,4.9,2.8,0.004,1361219.6,1361219.6,7262,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721311,646430.00
07/09/2019 21:15,2,0.115,ALERT,212.83,299.97,59.990,1562721305,"201051344000988","174011545737251",17.89,27.50,0,296.66,361.29,2.1,0.1,0.000,1036375.9,1036375.9,7261,0,0,0,L,1122011218,1,121.10,122.91,0002,26,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721312,646431.00
07/09/2019 21:15,2,0.166,ACTIVE,214.64,339.65,60.006,1562721305,"201051344000582","174011545737251",25.07,28.80,0,334.84,345.06,4.2,2.2,0.000,1338638.2,1338638.2,7254,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721313,646432.00
07/09/2019 21:15,2,0.186,ACTIVE,212.83,336.64,60.006,1562721305,"201051344000868","174011545737251",24.87,28.50,0,331.83,342.05,4.7,2.6,0.004,1346575.3,1346575.3,7253,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721314,646433.00
07/09/2019 21:15,2,0.160,ACTIVE,213.51,337.24,60.012,1562721305,"201051344000576","174011545737251",24.13,28.80,0,332.73,342.65,4.0,1.9,0.000,1363053.0,1363053.0,7273,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721315,646434.00
07/09/2019 21:15,2,0.168,ACTIVE,213.06,335.74,59.980,1562721305,"201051344001158","174011545737251",24.35,28.00,0,331.53,342.35,4.2,2.1,0.004,1340400.4,1340400.4,7256,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721316,646435.00
07/09/2019 21:15,2,0.189,ACTIVE,214.41,339.65,60.006,1562721305,"201051344000917","174011545737251",24.13,29.30,0,333.63,345.06,4.6,2.5,0.000,1355661.0,1355661.0,7271,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721317,646436.00
07/09/2019 21:15,2,0.166,ALERT,214.19,302.07,60.006,1562721305,"201051344000417","174011545737251",17.87,27.80,0,300.87,343.85,3.0,1.0,0.000,1074087.3,1074087.3,7277,0,0,0,L,1122011218,1,122.23,122.46,0002,25,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721319,646437.00
07/09/2019 21:15,2,0.150,ACTIVE,214.64,339.95,60.001,1562721305,"201051344000685","174011545737251",24.49,28.00,0,334.54,345.66,3.8,1.7,0.000,1361829.9,1361829.9,7263,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721320,646438.00
07/09/2019 21:15,2,0.162,ACTIVE,214.41,339.95,60.006,1562721305,"201051344000651","174011545737251",24.71,29.00,0,334.84,345.06,4.1,2.0,0.000,1355912.7,1355912.7,7261,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721321,646439.00
07/09/2019 21:15,2,0.178,ACTIVE,212.83,336.64,60.043,1562721305,"201051344000594","174011545737251",24.21,28.50,0,330.63,342.35,4.4,2.3,0.004,1366294.8,1366294.8,7261,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721322,646440.00
07/09/2019 21:15,2,0.180,ACTIVE,213.06,336.34,59.985,1562721305,"201051344000469","174011545737251",24.69,27.50,0,330.93,342.35,4.5,2.4,0.000,1346322.1,1346322.1,7265,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721323,646441.00
07/09/2019 21:15,2,0.217,ACTIVE,214.41,339.95,60.006,1562721305,"201051344000585","174011545737251",24.99,28.50,0,334.54,345.36,5.5,3.4,0.000,1371005.3,1371005.3,7255,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721324,646442.00
07/09/2019 21:15,2,0.160,ACTIVE,213.74,337.84,59.959,1562721305,"201051344000853","174011545737251",24.89,28.50,0,333.93,344.45,4.0,2.0,0.000,1369199.3,1369199.3,7259,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721325,646443.00
07/09/2019 21:15,2,0.176,ACTIVE,214.64,339.95,60.001,1562721305,"201051344001145","174011545737251",24.73,27.50,0,335.74,345.36,4.5,2.4,0.004,1370505.6,1370505.6,7279,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721326,646444.00
07/09/2019 21:15,2,0.174,ACTIVE,214.41,339.04,60.001,1562721305,"201051344000438","174011545737251",25.01,28.30,0,334.84,344.76,4.4,2.3,0.000,1363971.2,1363971.2,7258,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721327,646445.00
07/09/2019 21:15,2,0.207,ACTIVE,213.96,338.14,60.001,1562721305,"201051344001135","174011545737251",24.91,28.50,0,333.93,343.85,5.2,3.1,0.004,1351317.4,1351317.4,7255,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721328,646446.00
07/09/2019 21:15,2,0.201,ACTIVE,213.06,335.74,59.969,1562721305,"201051344000983","174011545737251",24.79,28.80,0,331.53,342.35,5.1,3.0,0.000,1367335.6,1367335.6,7257,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721328,646447.00
07/09/2019 21:15,2,0.193,ACTIVE,214.41,339.04,60.001,1562721305,"201051344001203","174011545737251",24.35,28.80,0,335.44,345.96,4.8,2.7,0.000,1359290.1,1359290.1,7270,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721329,646448.00
07/09/2019 21:15,2,0.186,ACTIVE,214.19,339.04,59.990,1562721305,"201051344001230","174011545737251",24.01,27.50,0,333.63,344.15,4.5,2.5,0.000,1354175.5,1354175.5,7285,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721330,646449.00
07/09/2019 21:15,2,0.182,ACTIVE,213.96,339.04,60.001,1562721305,"201051344000646","174011545737251",25.35,28.00,0,333.63,345.36,4.7,2.6,0.000,1348094.5,1348094.5,7271,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721331,646450.00
07/09/2019 21:15,2,0.186,ACTIVE,213.29,331.83,59.969,1562721305,"201051344000867","174011545737251",24.51,29.30,0,330.63,342.65,4.6,2.5,0.000,1344553.1,1344553.1,7259,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721332,646451.00
07/09/2019 21:15,2,0.176,ACTIVE,213.51,338.14,60.006,1562721305,"201051344000633","174011545737251",24.39,28.50,0,331.83,345.06,4.4,2.3,0.000,1341545.6,1341545.6,7269,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721333,646452.00
07/09/2019 21:15,2,0.195,ACTIVE,213.96,338.74,60.038,1562721305,"201051344000955","174011545737251",24.81,28.80,0,333.33,343.55,4.9,2.8,0.000,1368755.8,1368755.8,7268,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721334,646453.00
07/09/2019 21:15,2,0.174,ACTIVE,213.51,336.94,60.001,1562721305,"201051344000648","174011545737251",24.07,28.30,0,332.43,342.95,4.3,2.2,0.000,1355461.4,1355461.4,7251,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721335,646454.00
07/09/2019 21:15,2,0.143,ACTIVE,213.29,336.64,59.996,1562721305,"201051344000645","174011545737251",25.13,29.50,0,332.73,342.65,3.7,1.6,0.000,1361015.9,1361015.9,7255,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721336,646455.00
07/09/2019 21:15,2,0.168,ACTIVE,213.06,335.74,60.006,1562721305,"201051344000569","174011545737251",24.85,28.80,0,331.83,342.05,4.2,2.2,0.000,1377938.2,1377938.2,7257,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721337,646456.00
07/09/2019 21:15,2,0.203,ACTIVE,213.29,317.40,60.033,1562721305,"179051228000119","174011545737251",25.58,31.80,0,312.89,355.28,5.3,3.2,0.000,164195.9,164195.9,7321,0,0,0,L,46974696,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562721338,646457.00
07/09/2019 21:30,2,0.094,ALERT,212.83,298.77,59.996,1562722204,"201051344000579","174011545737251",25.35,26.80,0,297.57,338.14,2.5,0.4,0.000,1379197.4,1379197.4,7267,0,0,0,L,1122011218,1,121.33,122.23,0100,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1562722206,646458.00
07/09/2019 21:30,2,0.061,ALERT,213.96,300.87,60.028,1562722204,"201051344001025","174011545737251",25.50,27.00,0,299.97,341.45,1.6,0.0,0.000,1363830.5,1363830.5,7259,0,0,0,L,1122011218,1,122.01,122.46,0100,24,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1562722208,646459.00
07/09/2019 21:30,2,0.086,ALERT,214.19,301.47,59.996,1562722204,"201051344001093","174011545737251",24.43,27.30,0,299.97,341.75,2.2,0.2,0.000,1345997.5,1345997.5,7276,0,0,0,L,1122011218,1,122.46,122.46,0100,26,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1562722210,646460.00
07/09/2019 21:30,2,0.062,ALERT,212.83,298.47,59.964,1562722204,"201051344000458","174011545737251",24.71,27.80,0,296.96,340.55,1.6,0.0,0.000,1360178.3,1360178.3,7251,0,0,0,L,1122011218,1,121.55,122.68,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1562722212,646461.00
07/09/2019 21:30,2,0.076,ALERT,213.96,301.77,60.006,1562722204,"201051344000890","174011545737251",22.13,27.30,0,300.87,340.85,2.0,0.0,0.000,1361219.8,1361219.8,7263,0,0,0,L,1122011218,1,122.46,122.01,0100,26,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1562722214,646462.00
07/09/2019 21:30,2,0.047,ALERT,212.83,298.47,60.012,1562722204,"201051344000988","174011545737251",16.08,26.50,0,294.56,301.17,0.8,0.0,0.000,1036375.9,1036375.9,7263,0,0,0,L,1122011218,1,121.10,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1562722216,646463.00
07/09/2019 21:30,2,0.055,ALERT,214.41,302.37,60.012,1562722204,"201051344000582","174011545737251",25.09,27.30,0,300.57,341.45,1.4,0.0,0.000,1338638.3,1338638.3,7255,0,0,0,L,1122011218,1,122.46,122.68,0100,25,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1562722217,646464.00
07/09/2019 21:30,2,0.084,ALERT,212.61,299.07,60.001,1562722204,"201051344000868","174011545737251",24.69,27.00,0,297.57,338.74,2.1,0.1,0.000,1346575.4,1346575.4,7254,0,0,0,L,1122011218,1,121.10,122.91,0100,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1562722219,646465.00
07/09/2019 21:30,2,0.053,ALERT,213.29,299.07,60.001,1562722204,"201051344000576","174011545737251",24.05,27.30,0,296.66,341.75,1.3,0.0,0.000,1363053.1,1363053.1,7274,0,0,0,L,1122011218,1,121.55,122.46,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1562722221,646466.00
07/09/2019 21:30,2,0.057,ALERT,212.83,298.17,60.006,1562722204,"201051344001158","174011545737251",24.87,26.80,0,296.06,338.14,1.4,0.0,0.000,1340400.5,1340400.5,7257,0,0,0,L,1122011218,1,121.10,122.23,0100,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1562722223,646467.00
07/09/2019 21:30,2,0.068,ALERT,214.19,301.17,60.012,1562722204,"201051344000917","174011545737251",24.53,28.00,0,299.07,341.45,1.8,0.0,0.000,1355661.2,1355661.2,7272,0,0,0,L,1122011218,1,122.23,122.68,0100,24,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1562722225,646468.00
07/09/2019 21:30,2,0.096,ALERT,214.19,301.17,60.001,1562722204,"201051344000417","174011545737251",15.68,26.80,0,299.67,303.58,1.5,0.0,0.000,1074087.3,1074087.3,7279,0,0,0,L,1122011218,1,122.01,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1562722227,646469.00
07/09/2019 21:30,2,0.029,ALERT,214.41,301.47,59.996,1562722204,"201051344000685","174011545737251",24.87,26.80,0,300.27,342.05,0.8,0.0,0.000,1361830.0,1361830.0,7264,0,0,0,L,1122011218,1,123.14,122.23,0100,23,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1562722229,646470.00
07/09/2019 21:30,2,0.043,ALERT,214.19,300.87,60.001,1562722204,"201051344000651","174011545737251",25.01,27.50,0,299.97,341.75,1.1,0.0,0.000,1355912.8,1355912.8,7262,0,0,0,L,1122011218,1,122.91,122.23,0100,24,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1562722230,646471.00
07/09/2019 21:30,2,0.066,ALERT,212.83,299.67,60.001,1562722204,"201051344000594","174011545737251",25.43,27.00,0,296.66,338.14,1.8,0.0,0.000,1366294.9,1366294.9,7262,0,0,0,L,1122011218,1,121.33,122.23,0100,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1562722232,646472.00
07/09/2019 21:30,2,0.064,ALERT,213.06,298.77,59.996,1562722204,"201051344000469","174011545737251",24.39,26.30,0,295.76,338.44,1.6,0.0,0.000,1346322.2,1346322.2,7266,0,0,0,L,1122011218,1,120.88,123.14,0100,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1562722234,646473.00
07/09/2019 21:30,2,0.098,ALERT,214.19,301.77,59.996,1562722204,"201051344000585","174011545737251",25.21,27.30,0,299.67,341.15,2.5,0.5,0.000,1371005.6,1371005.6,7256,0,0,0,L,1122011218,1,122.01,122.91,0100,24,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1562722236,646474.00
07/09/2019 21:30,2,0.053,ALERT,213.51,298.77,59.996,1562722204,"201051344000853","174011545737251",25.31,27.00,0,296.96,340.55,1.4,0.0,0.000,1369199.4,1369199.4,7260,0,0,0,L,1122011218,1,122.01,122.68,0100,26,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1562722238,646475.00
07/09/2019 21:30,2,0.072,ALERT,214.41,302.07,59.996,1562722204,"201051344001145","174011545737251",24.95,26.30,0,300.87,342.95,1.8,0.0,0.000,1370505.7,1370505.7,7280,0,0,0,L,1122011218,1,122.46,122.68,0100,25,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1562722240,646476.00
07/09/2019 21:30,2,0.062,ALERT,214.19,301.47,59.990,1562722204,"201051344000438","174011545737251",25.05,27.00,0,300.57,341.75,1.6,0.0,0.000,1363971.3,1363971.3,7259,0,0,0,L,1122011218,1,122.46,122.46,0100,26,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1562722241,646477.00
07/09/2019 21:30,2,0.100,ALERT,213.74,301.47,60.028,1562722204,"201051344001135","174011545737251",25.35,27.30,0,300.27,340.55,2.6,0.6,0.000,1351317.7,1351317.7,7256,0,0,0,L,1122011218,1,122.23,122.23,0100,26,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1562722243,646478.00
07/09/2019 21:30,2,0.096,ALERT,213.06,299.07,59.996,1562722204,"201051344000983","174011545737251",24.77,27.30,0,297.26,341.45,2.4,0.4,0.000,1367335.9,1367335.9,7258,0,0,0,L,1122011218,1,121.55,122.46,0100,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1562722245,646479.00
07/09/2019 21:30,2,0.074,ALERT,213.96,301.47,59.990,1562722204,"201051344001203","174011545737251",24.53,27.30,0,300.27,342.95,1.9,0.0,0.000,1359290.2,1359290.2,7271,0,0,0,L,1122011218,1,122.68,122.23,0100,24,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1562722247,646480.00
07/09/2019 21:30,2,0.078,ALERT,213.96,301.77,59.969,1562722204,"201051344001230","174011545737251",24.35,26.30,0,300.57,339.95,2.0,0.0,0.000,1354175.7,1354175.7,7286,0,0,0,L,1122011218,1,122.46,122.23,0100,23,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1562722249,646481.00
07/09/2019 21:30,2,0.061,ALERT,213.51,301.17,59.990,1562722204,"201051344000646","174011545737251",24.45,26.80,0,299.37,340.85,1.5,0.0,0.000,1348094.6,1348094.6,7272,0,0,0,L,1122011218,1,122.23,122.01,0100,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1562722251,646482.00
07/09/2019 21:30,2,0.082,ALERT,213.06,298.47,59.985,1562722204,"201051344000867","174011545737251",24.15,27.80,0,296.66,336.64,2.0,0.0,0.000,1344553.3,1344553.3,7260,0,0,0,L,1122011218,1,121.55,122.46,0100,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1562722252,646483.00
07/09/2019 21:30,2,0.062,ALERT,213.29,298.17,59.990,1562722204,"201051344000633","174011545737251",24.65,27.00,0,295.16,338.14,1.6,0.0,0.000,1341545.7,1341545.7,7270,0,0,0,L,1122011218,1,121.78,122.91,0100,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1562722254,646484.00
07/09/2019 21:30,2,0.078,ALERT,213.51,301.47,59.985,1562722204,"201051344000955","174011545737251",24.87,27.30,0,300.27,340.55,2.0,0.0,0.000,1368756.0,1368756.0,7269,0,0,0,L,1122011218,1,121.78,122.46,0100,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1562722256,646485.00
07/09/2019 21:30,2,0.068,ALERT,213.06,298.47,59.990,1562722204,"201051344000648","174011545737251",24.91,26.80,0,296.36,342.35,1.8,0.0,0.000,1355461.5,1355461.5,7252,0,0,0,L,1122011218,1,121.10,122.91,0100,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1562722258,646486.00
07/09/2019 21:30,2,0.045,ALERT,213.29,298.47,60.012,1562722204,"201051344000645","174011545737251",25.07,28.00,0,296.66,338.74,1.2,0.0,0.000,1361016.0,1361016.0,7256,0,0,0,L,1122011218,1,121.78,122.91,0100,24,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1562722260,646487.00
07/09/2019 21:30,2,0.072,ALERT,212.83,299.37,60.012,1562722204,"201051344000569","174011545737251",25.11,27.30,0,297.57,339.95,1.9,0.0,0.000,1377938.3,1377938.3,7258,0,0,0,L,1122011218,1,120.88,122.91,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1562722262,646488.00
07/09/2019 21:30,2,0.109,ALERT,213.06,298.17,59.985,1562722204,"179051228000119","174011545737251",24.31,29.80,0,295.46,338.74,2.7,0.7,0.000,164196.3,164196.3,7322,0,0,0,L,46974696,1,121.33,123.14,0000,26,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562722264,646489.00
07/09/2019 21:45,2,0.094,ALERT,212.38,298.77,59.990,1562723105,"201051344000579","174011545737251",24.61,26.00,0,297.26,301.17,2.4,0.4,0.000,1379197.4,1379197.4,7269,0,0,0,L,1122011218,1,121.10,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1562723107,646490.00
07/09/2019 21:45,2,0.059,ALERT,213.51,301.17,60.001,1562723105,"201051344001025","174011545737251",24.87,26.00,0,299.07,303.58,1.5,0.0,0.000,1363830.5,1363830.5,7261,0,0,0,L,1122011218,1,121.78,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1562723109,646491.00
07/09/2019 21:45,2,0.000,ALERT,213.51,301.17,60.006,1562723105,"201051344001093","174011545737251",0.00,26.30,0,299.37,302.98,0.0,0.0,0.000,1345997.5,1345997.5,7278,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1562723111,646492.00
07/09/2019 21:45,2,0.000,ALERT,212.38,298.17,59.990,1562723105,"201051344000458","174011545737251",0.00,26.50,0,296.66,301.47,0.0,0.0,0.000,1360178.3,1360178.3,7253,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1562723112,646493.00
07/09/2019 21:45,2,0.090,ALERT,213.51,301.77,60.012,1562723105,"201051344000890","174011545737251",24.61,26.30,0,299.97,304.18,2.3,0.3,0.000,1361219.8,1361219.8,7265,0,0,0,L,1122011218,1,122.23,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1562723114,646494.00
07/09/2019 21:45,2,0.000,ALERT,212.38,298.17,60.006,1562723105,"201051344000988","174011545737251",0.00,25.80,0,294.26,300.57,0.0,0.0,0.000,1036375.9,1036375.9,7265,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1562723116,646495.00
07/09/2019 21:45,2,0.055,ALERT,213.96,302.07,60.012,1562723105,"201051344000582","174011545737251",24.39,26.30,0,299.97,303.88,1.4,0.0,0.000,1338638.3,1338638.3,7257,0,0,0,L,1122011218,1,122.23,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1562723118,646496.00
07/09/2019 21:45,2,0.000,ALERT,212.38,298.77,60.017,1562723105,"201051344000868","174011545737251",0.00,26.00,0,297.26,301.47,0.0,0.0,0.000,1346575.4,1346575.4,7256,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1562723120,646497.00
07/09/2019 21:45,2,0.000,ALERT,212.83,298.47,60.017,1562723105,"201051344000576","174011545737251",0.00,26.30,0,296.36,300.87,0.0,0.0,0.000,1363053.1,1363053.1,7276,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1562723122,646498.00
07/09/2019 21:45,2,0.000,ALERT,212.38,297.57,60.017,1562723105,"201051344001158","174011545737251",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,1340400.5,1340400.5,7259,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1562723123,646499.00
07/09/2019 21:45,2,0.000,ALERT,213.51,300.57,60.017,1562723105,"201051344000917","174011545737251",0.00,26.80,0,298.47,302.68,0.0,0.0,0.000,1355661.2,1355661.2,7274,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1562723125,646500.00
07/09/2019 21:45,2,0.000,ALERT,213.51,300.27,60.017,1562723105,"201051344000417","174011545737251",0.00,26.00,0,299.07,302.68,0.0,0.0,0.000,1074087.3,1074087.3,7281,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1562723127,646501.00
07/09/2019 21:45,2,0.000,ALERT,213.96,301.17,60.028,1562723105,"201051344000685","174011545737251",0.00,25.80,0,299.67,303.28,0.0,0.0,0.000,1361830.0,1361830.0,7266,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1562723129,646502.00
07/09/2019 21:45,2,0.045,ALERT,213.74,300.27,60.043,1562723105,"201051344000651","174011545737251",24.33,26.50,0,299.07,302.68,1.1,0.0,0.000,1355912.8,1355912.8,7264,0,0,0,L,1122011218,1,122.46,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1562723131,646503.00
07/09/2019 21:45,2,0.000,ALERT,212.16,298.77,60.012,1562723105,"201051344000594","174011545737251",0.00,26.00,0,296.96,301.17,0.0,0.0,0.000,1366294.9,1366294.9,7264,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1562723133,646504.00
07/09/2019 21:45,2,0.000,ALERT,212.61,297.87,60.012,1562723105,"201051344000469","174011545737251",0.00,25.30,0,296.06,300.27,0.0,0.0,0.000,1346322.2,1346322.2,7268,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1562723134,646505.00
07/09/2019 21:45,2,0.096,ALERT,213.74,301.17,60.006,1562723105,"201051344000585","174011545737251",24.53,26.30,0,299.37,303.28,2.4,0.4,0.000,1371005.7,1371005.7,7258,0,0,0,L,1122011218,1,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1562723136,646506.00
07/09/2019 21:45,2,0.000,ALERT,213.06,298.17,60.001,1562723105,"201051344000853","174011545737251",0.00,26.00,0,296.96,300.87,0.0,0.0,0.000,1369199.4,1369199.4,7262,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1562723138,646507.00
07/09/2019 21:45,2,0.000,ALERT,213.74,301.77,59.964,1562723105,"201051344001145","174011545737251",0.00,25.50,0,300.27,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7282,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1562723140,646508.00
07/09/2019 21:45,2,0.000,ALERT,213.74,301.47,60.028,1562723105,"201051344000438","174011545737251",0.00,26.00,0,299.97,303.58,0.0,0.0,0.000,1363971.3,1363971.3,7261,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1562723142,646509.00
07/09/2019 21:45,2,0.000,ALERT,213.29,301.17,59.975,1562723105,"201051344001135","174011545737251",0.00,26.30,0,299.67,303.58,0.0,0.0,0.000,1351317.8,1351317.8,7258,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1562723144,646510.00
07/09/2019 21:45,2,0.000,ALERT,212.61,298.47,59.964,1562723105,"201051344000983","174011545737251",0.00,26.30,0,297.26,301.17,0.0,0.0,0.000,1367335.9,1367335.9,7260,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1562723146,646511.00
07/09/2019 21:45,2,0.000,ALERT,213.51,301.17,60.012,1562723105,"201051344001203","174011545737251",0.00,26.30,0,299.67,304.78,0.0,0.0,0.000,1359290.2,1359290.2,7273,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1562723147,646512.00
07/09/2019 21:45,2,0.000,ALERT,213.29,301.77,60.006,1562723105,"201051344001230","174011545737251",0.00,25.50,0,299.97,303.58,0.0,0.0,0.000,1354175.7,1354175.7,7288,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1562723149,646513.00
07/09/2019 21:45,2,0.000,ALERT,212.83,301.17,59.985,1562723105,"201051344000646","174011545737251",0.00,25.80,0,298.77,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7274,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1562723151,646514.00
07/09/2019 21:45,2,0.000,ALERT,212.83,298.17,60.038,1562723105,"201051344000867","174011545737251",0.00,27.00,0,296.66,301.17,0.0,0.0,0.000,1344553.3,1344553.3,7262,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1562723153,646515.00
07/09/2019 21:45,2,0.000,ALERT,213.06,297.87,60.006,1562723105,"201051344000633","174011545737251",0.00,26.00,0,294.86,299.97,0.0,0.0,0.000,1341545.7,1341545.7,7272,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1562723155,646516.00
07/09/2019 21:45,2,0.000,ALERT,213.06,301.47,60.006,1562723105,"201051344000955","174011545737251",0.00,26.30,0,299.67,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7271,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1562723156,646517.00
07/09/2019 21:45,2,0.000,ALERT,212.61,297.87,60.006,1562723105,"201051344000648","174011545737251",0.00,25.80,0,296.36,300.87,0.0,0.0,0.000,1355461.5,1355461.5,7254,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1562723158,646518.00
07/09/2019 21:45,2,0.000,ALERT,212.83,298.17,60.001,1562723105,"201051344000645","174011545737251",0.00,27.00,0,296.66,300.27,0.0,0.0,0.000,1361016.0,1361016.0,7258,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1562723160,646519.00
07/09/2019 21:45,2,0.000,ALERT,212.61,299.37,60.006,1562723105,"201051344000569","174011545737251",0.00,26.30,0,297.57,301.17,0.0,0.0,0.000,1377938.3,1377938.3,7260,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1562723162,646520.00
07/09/2019 21:45,2,0.000,ALERT,212.61,298.17,59.990,1562723105,"179051228000119","174011545737251",0.00,28.50,0,294.86,299.97,0.0,0.0,0.000,164196.3,164196.3,7324,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562723164,646521.00
07/09/2019 22:00,2,0.000,ALERT,212.61,299.37,60.038,1562724005,"201051344000579","174011545737251",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,1379197.4,1379197.4,7271,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1562724007,646522.00
07/09/2019 22:00,2,0.000,ALERT,213.51,300.27,60.028,1562724005,"201051344001025","174011545737251",0.00,25.30,0,299.07,303.58,0.0,0.0,0.000,1363830.5,1363830.5,7263,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1562724009,646523.00
07/09/2019 22:00,2,0.000,ALERT,213.74,301.17,60.038,1562724005,"201051344001093","174011545737251",0.00,25.80,0,299.07,302.68,0.0,0.0,0.000,1345997.5,1345997.5,7280,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724011,646524.00
07/09/2019 22:00,2,0.000,ALERT,212.61,298.77,60.043,1562724005,"201051344000458","174011545737251",0.00,26.00,0,296.06,301.47,0.0,0.0,0.000,1360178.3,1360178.3,7255,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724012,646525.00
07/09/2019 22:00,2,0.000,ALERT,213.51,301.77,60.001,1562724005,"201051344000890","174011545737251",0.00,25.50,0,299.67,303.88,0.0,0.0,0.000,1361219.8,1361219.8,7267,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1562724014,646526.00
07/09/2019 22:00,2,0.000,ALERT,212.61,299.07,60.043,1562724005,"201051344000988","174011545737251",0.00,25.30,0,293.66,300.27,0.0,0.0,0.000,1036375.9,1036375.9,7267,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724016,646527.00
07/09/2019 22:00,2,0.000,ALERT,214.19,301.77,60.033,1562724005,"201051344000582","174011545737251",0.00,25.80,0,299.97,303.28,0.0,0.0,0.000,1338638.3,1338638.3,7259,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1562724018,646528.00
07/09/2019 22:00,2,0.000,ALERT,212.61,299.37,60.070,1562724005,"201051344000868","174011545737251",0.00,25.50,0,296.96,301.17,0.0,0.0,0.000,1346575.4,1346575.4,7258,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724020,646529.00
07/09/2019 22:00,2,0.000,ALERT,213.06,299.37,60.049,1562724005,"201051344000576","174011545737251",0.00,25.50,0,296.36,300.57,0.0,0.0,0.000,1363053.1,1363053.1,7278,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724021,646530.00
07/09/2019 22:00,2,0.000,ALERT,212.61,298.47,60.017,1562724005,"201051344001158","174011545737251",0.00,25.30,0,295.46,299.97,0.0,0.0,0.000,1340400.5,1340400.5,7261,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724023,646531.00
07/09/2019 22:00,2,0.000,ALERT,213.74,300.57,60.049,1562724005,"201051344000917","174011545737251",0.00,26.30,0,297.87,302.07,0.0,0.0,0.000,1355661.2,1355661.2,7276,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724025,646532.00
07/09/2019 22:00,2,0.000,ALERT,213.96,300.27,60.033,1562724005,"201051344000417","174011545737251",0.00,25.50,0,298.77,302.07,0.0,0.0,0.000,1074087.3,1074087.3,7283,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724027,646533.00
07/09/2019 22:00,2,0.000,ALERT,213.96,301.17,60.043,1562724005,"201051344000685","174011545737251",0.00,25.30,0,299.07,302.68,0.0,0.0,0.000,1361830.0,1361830.0,7268,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724029,646534.00
07/09/2019 22:00,2,0.000,ALERT,213.96,300.57,60.043,1562724005,"201051344000651","174011545737251",0.00,25.50,0,298.77,302.37,0.0,0.0,0.000,1355912.8,1355912.8,7266,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562724030,646535.00
07/09/2019 22:00,2,0.000,ALERT,212.61,299.67,60.038,1562724005,"201051344000594","174011545737251",0.00,25.50,0,295.76,301.17,0.0,0.0,0.000,1366294.9,1366294.9,7266,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724032,646536.00
07/09/2019 22:00,2,0.000,ALERT,212.83,298.77,60.043,1562724005,"201051344000469","174011545737251",0.00,24.80,0,295.16,299.97,0.0,0.0,0.000,1346322.2,1346322.2,7270,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724034,646537.00
07/09/2019 22:00,2,0.000,ALERT,213.96,301.47,59.996,1562724005,"201051344000585","174011545737251",0.00,25.80,0,298.77,302.68,0.0,0.0,0.000,1371005.7,1371005.7,7260,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1562724036,646538.00
07/09/2019 22:00,2,0.000,ALERT,213.51,299.07,60.038,1562724005,"201051344000853","174011545737251",0.00,25.30,0,296.36,300.87,0.0,0.0,0.000,1369199.4,1369199.4,7264,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724038,646539.00
07/09/2019 22:00,2,0.000,ALERT,214.19,301.77,60.033,1562724005,"201051344001145","174011545737251",0.00,25.00,0,299.67,303.58,0.0,0.0,0.000,1370505.7,1370505.7,7284,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724040,646540.00
07/09/2019 22:00,2,0.000,ALERT,213.96,301.17,60.038,1562724005,"201051344000438","174011545737251",0.00,25.30,0,299.37,302.98,0.0,0.0,0.000,1363971.3,1363971.3,7263,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724041,646541.00
07/09/2019 22:00,2,0.000,ALERT,213.51,301.17,60.038,1562724005,"201051344001135","174011545737251",0.00,25.50,0,299.37,302.98,0.0,0.0,0.000,1351317.8,1351317.8,7260,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724043,646542.00
07/09/2019 22:00,2,0.000,ALERT,212.83,299.37,60.038,1562724005,"201051344000983","174011545737251",0.00,25.50,0,296.96,301.17,0.0,0.0,0.000,1367335.9,1367335.9,7262,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724045,646543.00
07/09/2019 22:00,2,0.000,ALERT,213.74,301.17,60.043,1562724005,"201051344001203","174011545737251",0.00,25.50,0,299.67,304.48,0.0,0.0,0.000,1359290.2,1359290.2,7275,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724047,646544.00
07/09/2019 22:00,2,0.000,ALERT,213.74,301.77,60.043,1562724005,"201051344001230","174011545737251",0.00,25.00,0,299.67,303.28,0.0,0.0,0.000,1354175.7,1354175.7,7290,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724049,646545.00
07/09/2019 22:00,2,0.000,ALERT,213.29,301.17,60.038,1562724005,"201051344000646","174011545737251",0.00,25.30,0,298.77,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7276,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724050,646546.00
07/09/2019 22:00,2,0.000,ALERT,213.06,298.77,60.038,1562724005,"201051344000867","174011545737251",0.00,26.00,0,296.36,301.17,0.0,0.0,0.000,1344553.3,1344553.3,7264,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724052,646547.00
07/09/2019 22:00,2,0.000,ALERT,213.06,298.17,60.006,1562724005,"201051344000633","174011545737251",0.00,25.30,0,294.86,299.97,0.0,0.0,0.000,1341545.7,1341545.7,7274,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724054,646548.00
07/09/2019 22:00,2,0.000,ALERT,213.51,301.77,59.996,1562724005,"201051344000955","174011545737251",0.00,25.50,0,299.37,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7273,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724056,646549.00
07/09/2019 22:00,2,0.000,ALERT,212.83,298.17,60.033,1562724005,"201051344000648","174011545737251",0.00,25.30,0,296.06,300.57,0.0,0.0,0.000,1355461.5,1355461.5,7256,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724058,646550.00
07/09/2019 22:00,2,0.000,ALERT,213.06,298.47,60.028,1562724005,"201051344000645","174011545737251",0.00,26.00,0,296.66,300.57,0.0,0.0,0.000,1361016.0,1361016.0,7260,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724060,646551.00
07/09/2019 22:00,2,0.000,ALERT,212.61,299.07,60.054,1562724005,"201051344000569","174011545737251",0.00,25.50,0,297.26,301.17,0.0,0.0,0.000,1377938.3,1377938.3,7262,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724061,646552.00
07/09/2019 22:00,2,0.000,ALERT,212.83,298.17,60.001,1562724005,"179051228000119","174011545737251",0.00,27.50,0,294.56,299.97,0.0,0.0,0.000,164196.3,164196.3,7326,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562724063,646553.00
07/09/2019 22:15,2,0.000,ALERT,212.61,299.67,60.012,1562724904,"201051344000579","174011545737251",0.00,25.30,0,297.57,301.47,0.0,0.0,0.000,1379197.4,1379197.4,7273,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724907,646554.00
07/09/2019 22:15,2,0.000,ALERT,213.51,300.27,60.012,1562724904,"201051344001025","174011545737251",0.00,25.00,0,298.77,303.28,0.0,0.0,0.000,1363830.5,1363830.5,7265,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724908,646555.00
07/09/2019 22:15,2,0.000,ALERT,213.74,301.17,60.022,1562724904,"201051344001093","174011545737251",0.00,25.50,0,299.07,302.68,0.0,0.0,0.000,1345997.5,1345997.5,7282,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724910,646556.00
07/09/2019 22:15,2,0.000,ALERT,212.61,299.07,60.012,1562724904,"201051344000458","174011545737251",0.00,25.80,0,296.96,301.47,0.0,0.0,0.000,1360178.3,1360178.3,7257,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724912,646557.00
07/09/2019 22:15,2,0.000,ALERT,213.51,301.77,60.017,1562724904,"201051344000890","174011545737251",0.00,25.30,0,299.97,303.88,0.0,0.0,0.000,1361219.8,1361219.8,7269,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724914,646558.00
07/09/2019 22:15,2,0.000,ALERT,212.61,299.07,60.006,1562724904,"201051344000988","174011545737251",0.00,25.00,0,294.56,300.57,0.0,0.0,0.000,1036375.9,1036375.9,7269,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724916,646559.00
07/09/2019 22:15,2,0.000,ALERT,214.19,302.07,60.006,1562724904,"201051344000582","174011545737251",0.00,25.30,0,299.97,303.58,0.0,0.0,0.000,1338638.3,1338638.3,7261,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724917,646560.00
07/09/2019 22:15,2,0.000,ALERT,212.61,299.67,60.006,1562724904,"201051344000868","174011545737251",0.00,25.00,0,297.57,301.47,0.0,0.0,0.000,1346575.4,1346575.4,7260,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724919,646561.00
07/09/2019 22:15,2,0.000,ALERT,213.29,299.67,60.006,1562724904,"201051344000576","174011545737251",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,1363053.1,1363053.1,7280,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724921,646562.00
07/09/2019 22:15,2,0.000,ALERT,212.83,299.07,60.017,1562724904,"201051344001158","174011545737251",0.00,24.80,0,296.06,300.27,0.0,0.0,0.000,1340400.5,1340400.5,7263,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724923,646563.00
07/09/2019 22:15,2,0.000,ALERT,213.74,300.87,60.017,1562724904,"201051344000917","174011545737251",0.00,25.80,0,298.17,302.37,0.0,0.0,0.000,1355661.2,1355661.2,7278,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724925,646564.00
07/09/2019 22:15,2,0.000,ALERT,213.74,300.57,60.001,1562724904,"201051344000417","174011545737251",0.00,25.30,0,298.47,302.07,0.0,0.0,0.000,1074087.3,1074087.3,7285,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724927,646565.00
07/09/2019 22:15,2,0.000,ALERT,213.96,301.17,60.017,1562724904,"201051344000685","174011545737251",0.00,25.00,0,299.07,302.68,0.0,0.0,0.000,1361830.0,1361830.0,7270,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724928,646566.00
07/09/2019 22:15,2,0.000,ALERT,213.96,300.57,59.964,1562724904,"201051344000651","174011545737251",0.00,25.00,0,298.77,302.37,0.0,0.0,0.000,1355912.8,1355912.8,7268,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724930,646567.00
07/09/2019 22:15,2,0.000,ALERT,212.61,299.97,60.038,1562724904,"201051344000594","174011545737251",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,1366294.9,1366294.9,7268,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724932,646568.00
07/09/2019 22:15,2,0.000,ALERT,212.61,299.07,59.969,1562724904,"201051344000469","174011545737251",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,1346322.2,1346322.2,7272,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724934,646569.00
07/09/2019 22:15,2,0.000,ALERT,213.74,301.17,60.017,1562724904,"201051344000585","174011545737251",0.00,25.30,0,298.77,302.98,0.0,0.0,0.000,1371005.7,1371005.7,7262,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724936,646570.00
