ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 22:15,2,0.000,ALERT,213.29,299.07,59.969,1562724904,"201051344000853","174011545737251",0.00,25.00,0,297.26,301.17,0.0,0.0,0.000,1369199.4,1369199.4,7266,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724937,646571.00
07/09/2019 22:15,2,0.000,ALERT,213.96,301.77,60.022,1562724904,"201051344001145","174011545737251",0.00,24.80,0,299.97,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7286,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724939,646572.00
07/09/2019 22:15,2,0.000,ALERT,213.74,301.47,60.012,1562724904,"201051344000438","174011545737251",0.00,24.80,0,299.37,303.28,0.0,0.0,0.000,1363971.3,1363971.3,7265,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724941,646573.00
07/09/2019 22:15,2,0.000,ALERT,213.29,301.17,60.012,1562724904,"201051344001135","174011545737251",0.00,25.30,0,299.67,303.28,0.0,0.0,0.000,1351317.8,1351317.8,7262,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724943,646574.00
07/09/2019 22:15,2,0.000,ALERT,212.83,299.37,60.017,1562724904,"201051344000983","174011545737251",0.00,25.30,0,297.87,301.47,0.0,0.0,0.000,1367335.9,1367335.9,7264,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724945,646575.00
07/09/2019 22:15,2,0.000,ALERT,213.74,300.57,60.017,1562724904,"201051344001203","174011545737251",0.00,25.30,0,299.37,304.48,0.0,0.0,0.000,1359290.2,1359290.2,7277,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724947,646576.00
07/09/2019 22:15,2,0.000,ALERT,213.51,301.47,60.017,1562724904,"201051344001230","174011545737251",0.00,24.80,0,299.97,303.28,0.0,0.0,0.000,1354175.7,1354175.7,7292,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724948,646577.00
07/09/2019 22:15,2,0.000,ALERT,213.06,300.87,60.017,1562724904,"201051344000646","174011545737251",0.00,25.00,0,298.77,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7278,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724950,646578.00
07/09/2019 22:15,2,0.000,ALERT,212.83,298.77,60.022,1562724904,"201051344000867","174011545737251",0.00,25.50,0,296.96,301.47,0.0,0.0,0.000,1344553.3,1344553.3,7266,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562724952,646579.00
07/09/2019 22:15,2,0.000,ALERT,213.29,298.47,60.012,1562724904,"201051344000633","174011545737251",0.00,25.00,0,295.16,300.27,0.0,0.0,0.000,1341545.7,1341545.7,7276,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724954,646580.00
07/09/2019 22:15,2,0.000,ALERT,213.29,300.87,60.017,1562724904,"201051344000955","174011545737251",0.00,25.30,0,299.67,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7275,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724956,646581.00
07/09/2019 22:15,2,0.000,ALERT,212.83,298.17,59.969,1562724904,"201051344000648","174011545737251",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,1355461.5,1355461.5,7258,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724958,646582.00
07/09/2019 22:15,2,0.000,ALERT,213.06,298.77,60.017,1562724904,"201051344000645","174011545737251",0.00,25.50,0,296.66,300.57,0.0,0.0,0.000,1361016.0,1361016.0,7262,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724959,646583.00
07/09/2019 22:15,2,0.000,ALERT,212.83,299.37,60.017,1562724904,"201051344000569","174011545737251",0.00,25.30,0,297.26,301.47,0.0,0.0,0.000,1377938.3,1377938.3,7264,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562724961,646584.00
07/09/2019 22:15,2,0.000,ALERT,212.83,298.47,60.054,1562724904,"179051228000119","174011545737251",0.00,27.00,0,294.86,300.27,0.0,0.0,0.000,164196.3,164196.3,7328,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562724963,646585.00
07/09/2019 22:30,2,0.000,ALERT,212.61,300.27,60.012,1562725804,"201051344000579","174011545737251",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,1379197.4,1379197.4,7275,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725806,646586.00
07/09/2019 22:30,2,0.000,ALERT,213.96,301.47,60.012,1562725804,"201051344001025","174011545737251",0.00,24.50,0,298.77,303.88,0.0,0.0,0.000,1363830.5,1363830.5,7267,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725808,646587.00
07/09/2019 22:30,2,0.000,ALERT,213.96,301.47,60.012,1562725804,"201051344001093","174011545737251",0.00,25.50,0,299.07,302.98,0.0,0.0,0.000,1345997.5,1345997.5,7284,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725810,646588.00
07/09/2019 22:30,2,0.000,ALERT,212.61,299.67,60.022,1562725804,"201051344000458","174011545737251",0.00,25.50,0,297.26,301.77,0.0,0.0,0.000,1360178.3,1360178.3,7259,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725812,646589.00
07/09/2019 22:30,2,0.000,ALERT,213.96,302.37,60.017,1562725804,"201051344000890","174011545737251",0.00,25.00,0,299.97,304.18,0.0,0.0,0.000,1361219.8,1361219.8,7271,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725814,646590.00
07/09/2019 22:30,2,0.000,ALERT,212.83,299.37,60.017,1562725804,"201051344000988","174011545737251",0.00,25.00,0,294.56,300.87,0.0,0.0,0.000,1036375.9,1036375.9,7271,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725815,646591.00
07/09/2019 22:30,2,0.000,ALERT,214.41,302.68,60.012,1562725804,"201051344000582","174011545737251",0.00,24.80,0,300.27,303.88,0.0,0.0,0.000,1338638.3,1338638.3,7263,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725817,646592.00
07/09/2019 22:30,2,0.000,ALERT,212.83,299.97,60.022,1562725804,"201051344000868","174011545737251",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,1346575.4,1346575.4,7262,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725819,646593.00
07/09/2019 22:30,2,0.000,ALERT,213.29,299.67,60.022,1562725804,"201051344000576","174011545737251",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,1363053.1,1363053.1,7282,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725821,646594.00
07/09/2019 22:30,2,0.000,ALERT,212.83,299.07,60.017,1562725804,"201051344001158","174011545737251",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,1340400.5,1340400.5,7265,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725823,646595.00
07/09/2019 22:30,2,0.000,ALERT,214.19,301.47,60.017,1562725804,"201051344000917","174011545737251",0.00,25.50,0,298.17,302.68,0.0,0.0,0.000,1355661.2,1355661.2,7280,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725825,646596.00
07/09/2019 22:30,2,0.000,ALERT,214.19,301.47,60.022,1562725804,"201051344000417","174011545737251",0.00,25.00,0,298.47,302.37,0.0,0.0,0.000,1074087.3,1074087.3,7287,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725827,646597.00
07/09/2019 22:30,2,0.000,ALERT,214.41,302.07,59.975,1562725804,"201051344000685","174011545737251",0.00,24.80,0,299.37,302.98,0.0,0.0,0.000,1361830.0,1361830.0,7272,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725828,646598.00
07/09/2019 22:30,2,0.000,ALERT,214.19,300.87,60.017,1562725804,"201051344000651","174011545737251",0.00,24.80,0,299.07,302.68,0.0,0.0,0.000,1355912.8,1355912.8,7270,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725830,646599.00
07/09/2019 22:30,2,0.000,ALERT,212.83,300.27,60.017,1562725804,"201051344000594","174011545737251",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,1366294.9,1366294.9,7270,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725832,646600.00
07/09/2019 22:30,2,0.000,ALERT,212.83,299.07,60.054,1562725804,"201051344000469","174011545737251",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,1346322.2,1346322.2,7274,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725834,646601.00
07/09/2019 22:30,2,0.000,ALERT,214.41,302.07,60.043,1562725804,"201051344000585","174011545737251",0.00,25.00,0,298.77,303.28,0.0,0.0,0.000,1371005.7,1371005.7,7264,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725836,646602.00
07/09/2019 22:30,2,0.000,ALERT,213.51,299.37,60.017,1562725804,"201051344000853","174011545737251",0.00,24.80,0,297.26,301.47,0.0,0.0,0.000,1369199.4,1369199.4,7268,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725838,646603.00
07/09/2019 22:30,2,0.000,ALERT,214.41,302.37,60.017,1562725804,"201051344001145","174011545737251",0.00,24.50,0,299.97,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7288,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725839,646604.00
07/09/2019 22:30,2,0.000,ALERT,214.19,302.07,60.012,1562725804,"201051344000438","174011545737251",0.00,24.80,0,299.67,303.58,0.0,0.0,0.000,1363971.3,1363971.3,7267,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725841,646605.00
07/09/2019 22:30,2,0.000,ALERT,213.74,301.77,60.017,1562725804,"201051344001135","174011545737251",0.00,25.00,0,299.37,303.58,0.0,0.0,0.000,1351317.8,1351317.8,7264,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725843,646606.00
07/09/2019 22:30,2,0.000,ALERT,213.06,299.97,60.022,1562725804,"201051344000983","174011545737251",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,1367335.9,1367335.9,7266,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725845,646607.00
07/09/2019 22:30,2,0.000,ALERT,214.19,301.77,60.012,1562725804,"201051344001203","174011545737251",0.00,25.00,0,299.37,304.78,0.0,0.0,0.000,1359290.2,1359290.2,7279,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725847,646608.00
07/09/2019 22:30,2,0.000,ALERT,213.96,302.37,60.017,1562725804,"201051344001230","174011545737251",0.00,24.50,0,299.67,303.58,0.0,0.0,0.000,1354175.7,1354175.7,7294,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725849,646609.00
07/09/2019 22:30,2,0.000,ALERT,213.51,301.77,59.969,1562725804,"201051344000646","174011545737251",0.00,24.80,0,298.47,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725850,646610.00
07/09/2019 22:30,2,0.000,ALERT,213.06,299.67,60.022,1562725804,"201051344000867","174011545737251",0.00,25.30,0,296.96,301.47,0.0,0.0,0.000,1344553.3,1344553.3,7268,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725852,646611.00
07/09/2019 22:30,2,0.000,ALERT,213.51,299.37,60.022,1562725804,"201051344000633","174011545737251",0.00,24.80,0,295.46,300.57,0.0,0.0,0.000,1341545.7,1341545.7,7278,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725854,646612.00
07/09/2019 22:30,2,0.000,ALERT,213.51,301.77,60.012,1562725804,"201051344000955","174011545737251",0.00,25.00,0,299.07,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7277,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725856,646613.00
07/09/2019 22:30,2,0.000,ALERT,213.06,299.07,60.017,1562725804,"201051344000648","174011545737251",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,1355461.5,1355461.5,7260,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562725858,646614.00
07/09/2019 22:30,2,0.000,ALERT,213.29,299.67,60.022,1562725804,"201051344000645","174011545737251",0.00,25.30,0,296.96,300.87,0.0,0.0,0.000,1361016.0,1361016.0,7264,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725859,646615.00
07/09/2019 22:30,2,0.000,ALERT,212.83,300.27,60.033,1562725804,"201051344000569","174011545737251",0.00,25.00,0,297.87,301.77,0.0,0.0,0.000,1377938.3,1377938.3,7266,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562725861,646616.00
07/09/2019 22:30,2,0.000,ALERT,213.06,299.07,60.022,1562725804,"179051228000119","174011545737251",0.00,26.50,0,295.16,300.57,0.0,0.0,0.000,164196.3,164196.3,7330,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562725863,646617.00
07/09/2019 22:45,2,0.000,ALERT,211.93,299.07,60.059,1562726705,"201051344000579","174011545737251",0.00,25.00,0,297.87,301.47,0.0,0.0,0.000,1379197.4,1379197.4,7277,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726707,646618.00
07/09/2019 22:45,2,0.000,ALERT,211.93,298.77,60.033,1562726705,"201051344001025","174011545737251",0.00,24.50,0,298.17,304.18,0.0,0.0,0.000,1363830.5,1363830.5,7269,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726709,646619.00
07/09/2019 22:45,2,0.000,ALERT,212.16,299.37,60.022,1562726705,"201051344001093","174011545737251",0.00,25.00,0,298.47,303.28,0.0,0.0,0.000,1345997.5,1345997.5,7286,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726710,646620.00
07/09/2019 22:45,2,0.000,ALERT,212.16,298.77,60.038,1562726705,"201051344000458","174011545737251",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,1360178.3,1360178.3,7261,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726712,646621.00
07/09/2019 22:45,2,0.000,ALERT,211.93,299.97,60.033,1562726705,"201051344000890","174011545737251",0.00,24.80,0,299.07,304.48,0.0,0.0,0.000,1361219.8,1361219.8,7273,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726714,646622.00
07/09/2019 22:45,2,0.000,ALERT,212.16,298.47,60.065,1562726705,"201051344000988","174011545737251",0.00,24.80,0,294.56,300.87,0.0,0.0,0.000,1036375.9,1036375.9,7273,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726716,646623.00
07/09/2019 22:45,2,0.000,ALERT,212.38,300.27,59.980,1562726705,"201051344000582","174011545737251",0.00,24.80,0,299.07,303.88,0.0,0.0,0.000,1338638.3,1338638.3,7265,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726718,646624.00
07/09/2019 22:45,2,0.000,ALERT,212.16,299.37,60.033,1562726705,"201051344000868","174011545737251",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,1346575.4,1346575.4,7264,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726720,646625.00
07/09/2019 22:45,2,0.000,ALERT,212.61,299.07,60.033,1562726705,"201051344000576","174011545737251",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,1363053.1,1363053.1,7284,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726721,646626.00
07/09/2019 22:45,2,0.000,ALERT,212.16,298.17,60.012,1562726705,"201051344001158","174011545737251",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,1340400.5,1340400.5,7267,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726723,646627.00
07/09/2019 22:45,2,0.000,ALERT,211.93,298.77,60.028,1562726705,"201051344000917","174011545737251",0.00,25.50,0,297.26,302.98,0.0,0.0,0.000,1355661.2,1355661.2,7282,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726725,646628.00
07/09/2019 22:45,2,0.000,ALERT,211.93,298.77,60.065,1562726705,"201051344000417","174011545737251",0.00,24.80,0,297.87,302.68,0.0,0.0,0.000,1074087.3,1074087.3,7289,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726727,646629.00
07/09/2019 22:45,2,0.000,ALERT,212.16,299.37,60.028,1562726705,"201051344000685","174011545737251",0.00,24.80,0,298.47,303.58,0.0,0.0,0.000,1361830.0,1361830.0,7274,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726729,646630.00
07/09/2019 22:45,2,0.000,ALERT,212.16,298.47,60.017,1562726705,"201051344000651","174011545737251",0.00,24.50,0,297.87,302.98,0.0,0.0,0.000,1355912.8,1355912.8,7272,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726731,646631.00
07/09/2019 22:45,2,0.000,ALERT,211.93,299.07,60.033,1562726705,"201051344000594","174011545737251",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,1366294.9,1366294.9,7272,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726732,646632.00
07/09/2019 22:45,2,0.000,ALERT,212.16,298.17,60.033,1562726705,"201051344000469","174011545737251",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,1346322.2,1346322.2,7276,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726734,646633.00
07/09/2019 22:45,2,0.000,ALERT,212.16,299.37,60.033,1562726705,"201051344000585","174011545737251",0.00,24.80,0,297.87,303.58,0.0,0.0,0.000,1371005.7,1371005.7,7266,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726736,646634.00
07/09/2019 22:45,2,0.000,ALERT,212.61,298.17,60.033,1562726705,"201051344000853","174011545737251",0.00,24.50,0,297.57,301.17,0.0,0.0,0.000,1369199.4,1369199.4,7270,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726738,646635.00
07/09/2019 22:45,2,0.000,ALERT,212.16,299.37,60.054,1562726705,"201051344001145","174011545737251",0.00,24.30,0,298.77,304.18,0.0,0.0,0.000,1370505.7,1370505.7,7290,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726740,646636.00
07/09/2019 22:45,2,0.000,ALERT,211.93,299.07,60.028,1562726705,"201051344000438","174011545737251",0.00,24.50,0,298.47,303.88,0.0,0.0,0.000,1363971.3,1363971.3,7269,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726742,646637.00
07/09/2019 22:45,2,0.000,ALERT,211.48,299.07,60.022,1562726705,"201051344001135","174011545737251",0.00,24.80,0,298.47,303.88,0.0,0.0,0.000,1351317.8,1351317.8,7266,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726743,646638.00
07/09/2019 22:45,2,0.000,ALERT,211.93,298.47,60.054,1562726705,"201051344000983","174011545737251",0.00,24.80,0,297.87,302.07,0.0,0.0,0.000,1367335.9,1367335.9,7268,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726745,646639.00
07/09/2019 22:45,2,0.000,ALERT,211.70,298.77,60.038,1562726705,"201051344001203","174011545737251",0.00,24.50,0,298.17,305.08,0.0,0.0,0.000,1359290.2,1359290.2,7281,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726747,646640.00
07/09/2019 22:45,2,0.000,ALERT,211.70,299.37,60.028,1562726705,"201051344001230","174011545737251",0.00,24.50,0,298.47,303.58,0.0,0.0,0.000,1354175.7,1354175.7,7296,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726749,646641.00
07/09/2019 22:45,2,0.000,ALERT,211.25,298.77,60.033,1562726705,"201051344000646","174011545737251",0.00,24.50,0,297.57,303.28,0.0,0.0,0.000,1348094.6,1348094.6,7282,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726751,646642.00
07/09/2019 22:45,2,0.000,ALERT,212.16,297.87,60.028,1562726705,"201051344000867","174011545737251",0.00,25.00,0,297.26,302.07,0.0,0.0,0.000,1344553.3,1344553.3,7270,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726753,646643.00
07/09/2019 22:45,2,0.000,ALERT,212.38,297.57,60.028,1562726705,"201051344000633","174011545737251",0.00,24.50,0,295.16,300.87,0.0,0.0,0.000,1341545.7,1341545.7,7280,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726754,646644.00
07/09/2019 22:45,2,0.000,ALERT,211.25,298.77,60.022,1562726705,"201051344000955","174011545737251",0.00,24.80,0,298.17,303.28,0.0,0.0,0.000,1368756.0,1368756.0,7279,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726756,646645.00
07/09/2019 22:45,2,0.000,ALERT,212.16,297.26,60.017,1562726705,"201051344000648","174011545737251",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,1355461.5,1355461.5,7262,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726758,646646.00
07/09/2019 22:45,2,0.000,ALERT,212.38,297.57,60.028,1562726705,"201051344000645","174011545737251",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,1361016.0,1361016.0,7266,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562726760,646647.00
07/09/2019 22:45,2,0.000,ALERT,211.93,298.47,60.022,1562726705,"201051344000569","174011545737251",0.00,24.80,0,297.87,302.07,0.0,0.0,0.000,1377938.3,1377938.3,7268,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562726762,646648.00
07/09/2019 22:45,2,0.000,ALERT,212.16,297.26,60.022,1562726705,"179051228000119","174011545737251",0.00,26.50,0,295.76,300.57,0.0,0.0,0.000,164196.3,164196.3,7332,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562726763,646649.00
07/09/2019 23:00,2,0.000,ALERT,212.83,300.27,60.033,1562727604,"201051344000579","174011545737251",0.00,24.50,0,297.26,301.77,0.0,0.0,0.000,1379197.4,1379197.4,7279,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727607,646650.00
07/09/2019 23:00,2,0.000,ALERT,212.61,299.97,59.985,1562727604,"201051344001025","174011545737251",0.00,24.30,0,297.26,302.37,0.0,0.0,0.000,1363830.5,1363830.5,7271,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727609,646651.00
07/09/2019 23:00,2,0.000,ALERT,212.83,300.27,59.948,1562727604,"201051344001093","174011545737251",0.00,25.00,0,297.26,301.47,0.0,0.0,0.000,1345997.5,1345997.5,7288,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727610,646652.00
07/09/2019 23:00,2,0.000,ALERT,212.61,299.37,59.980,1562727604,"201051344000458","174011545737251",0.00,25.00,0,296.96,302.07,0.0,0.0,0.000,1360178.3,1360178.3,7263,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727612,646653.00
07/09/2019 23:00,2,0.000,ALERT,212.61,300.57,59.985,1562727604,"201051344000890","174011545737251",0.00,24.50,0,298.17,302.68,0.0,0.0,0.000,1361219.8,1361219.8,7275,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727614,646654.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.37,59.980,1562727604,"201051344000988","174011545737251",0.00,24.50,0,294.26,300.87,0.0,0.0,0.000,1036375.9,1036375.9,7275,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727616,646655.00
07/09/2019 23:00,2,0.000,ALERT,213.29,301.17,59.996,1562727604,"201051344000582","174011545737251",0.00,24.30,0,298.17,302.37,0.0,0.0,0.000,1338638.3,1338638.3,7267,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727618,646656.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.97,59.990,1562727604,"201051344000868","174011545737251",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,1346575.4,1346575.4,7266,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727619,646657.00
07/09/2019 23:00,2,0.000,ALERT,213.06,299.67,59.948,1562727604,"201051344000576","174011545737251",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,1363053.1,1363053.1,7286,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727621,646658.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.37,59.996,1562727604,"201051344001158","174011545737251",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,1340400.5,1340400.5,7269,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727623,646659.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.97,60.012,1562727604,"201051344000917","174011545737251",0.00,25.00,0,296.06,301.17,0.0,0.0,0.000,1355661.2,1355661.2,7284,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727625,646660.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.67,60.022,1562727604,"201051344000417","174011545737251",0.00,24.50,0,296.96,300.87,0.0,0.0,0.000,1074087.3,1074087.3,7291,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727627,646661.00
07/09/2019 23:00,2,0.000,ALERT,213.06,300.57,60.012,1562727604,"201051344000685","174011545737251",0.00,24.50,0,297.26,301.77,0.0,0.0,0.000,1361830.0,1361830.0,7276,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727629,646662.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.67,59.996,1562727604,"201051344000651","174011545737251",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,1355912.8,1355912.8,7274,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727630,646663.00
07/09/2019 23:00,2,0.000,ALERT,212.61,300.57,59.990,1562727604,"201051344000594","174011545737251",0.00,24.50,0,296.06,301.77,0.0,0.0,0.000,1366294.9,1366294.9,7274,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727632,646664.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.37,59.996,1562727604,"201051344000469","174011545737251",0.00,24.00,0,295.16,300.87,0.0,0.0,0.000,1346322.2,1346322.2,7278,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727634,646665.00
07/09/2019 23:00,2,0.000,ALERT,213.06,300.27,60.022,1562727604,"201051344000585","174011545737251",0.00,24.80,0,296.66,301.77,0.0,0.0,0.000,1371005.7,1371005.7,7268,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727636,646666.00
07/09/2019 23:00,2,0.000,ALERT,213.51,299.37,59.996,1562727604,"201051344000853","174011545737251",0.00,24.30,0,296.36,301.47,0.0,0.0,0.000,1369199.4,1369199.4,7272,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727638,646667.00
07/09/2019 23:00,2,0.000,ALERT,213.06,300.57,60.001,1562727604,"201051344001145","174011545737251",0.00,24.30,0,297.57,302.68,0.0,0.0,0.000,1370505.7,1370505.7,7292,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727640,646668.00
07/09/2019 23:00,2,0.000,ALERT,212.83,300.27,59.996,1562727604,"201051344000438","174011545737251",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,1363971.3,1363971.3,7271,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727641,646669.00
07/09/2019 23:00,2,0.000,ALERT,212.38,300.27,59.996,1562727604,"201051344001135","174011545737251",0.00,24.50,0,297.26,302.37,0.0,0.0,0.000,1351317.8,1351317.8,7268,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727643,646670.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.97,59.985,1562727604,"201051344000983","174011545737251",0.00,24.50,0,296.66,301.77,0.0,0.0,0.000,1367335.9,1367335.9,7270,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727645,646671.00
07/09/2019 23:00,2,0.000,ALERT,212.83,299.97,60.001,1562727604,"201051344001203","174011545737251",0.00,24.50,0,296.96,303.58,0.0,0.0,0.000,1359290.2,1359290.2,7283,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727647,646672.00
07/09/2019 23:00,2,0.000,ALERT,212.61,300.57,59.985,1562727604,"201051344001230","174011545737251",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,1354175.7,1354175.7,7298,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727649,646673.00
07/09/2019 23:00,2,0.000,ALERT,212.38,299.97,60.006,1562727604,"201051344000646","174011545737251",0.00,24.30,0,296.06,301.47,0.0,0.0,0.000,1348094.6,1348094.6,7284,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727651,646674.00
07/09/2019 23:00,2,0.000,ALERT,213.29,299.37,60.001,1562727604,"201051344000867","174011545737251",0.00,24.80,0,295.76,301.77,0.0,0.0,0.000,1344553.3,1344553.3,7272,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727652,646675.00
07/09/2019 23:00,2,0.000,ALERT,213.51,299.07,60.006,1562727604,"201051344000633","174011545737251",0.00,24.30,0,294.26,300.57,0.0,0.0,0.000,1341545.7,1341545.7,7282,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727654,646676.00
07/09/2019 23:00,2,0.000,ALERT,212.38,300.27,60.001,1562727604,"201051344000955","174011545737251",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,1368756.0,1368756.0,7281,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727656,646677.00
07/09/2019 23:00,2,0.000,ALERT,213.29,299.07,60.049,1562727604,"201051344000648","174011545737251",0.00,24.00,0,295.46,301.17,0.0,0.0,0.000,1355461.5,1355461.5,7264,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727658,646678.00
07/09/2019 23:00,2,0.000,ALERT,213.29,299.37,60.049,1562727604,"201051344000645","174011545737251",0.00,24.80,0,295.76,300.87,0.0,0.0,0.000,1361016.0,1361016.0,7268,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562727660,646679.00
07/09/2019 23:00,2,0.000,ALERT,212.83,300.27,60.006,1562727604,"201051344000569","174011545737251",0.00,24.50,0,296.66,302.07,0.0,0.0,0.000,1377938.3,1377938.3,7270,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562727662,646680.00
07/09/2019 23:00,2,0.000,ALERT,213.06,299.07,60.012,1562727604,"179051228000119","174011545737251",0.00,26.30,0,293.96,300.57,0.0,0.0,0.000,164196.3,164196.3,7334,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562727663,646681.00
07/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.012,1562728505,"201051344000579","174011545737251",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,1379197.4,1379197.4,7281,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728507,646682.00
07/09/2019 23:15,2,0.000,ALERT,212.61,299.67,60.012,1562728505,"201051344001025","174011545737251",0.00,24.00,0,297.57,302.68,0.0,0.0,0.000,1363830.5,1363830.5,7273,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562728509,646683.00
07/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.012,1562728505,"201051344001093","174011545737251",0.00,24.80,0,297.87,302.07,0.0,0.0,0.000,1345997.5,1345997.5,7290,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728510,646684.00
07/09/2019 23:15,2,0.000,ALERT,212.83,299.37,60.012,1562728505,"201051344000458","174011545737251",0.00,24.80,0,297.26,302.37,0.0,0.0,0.000,1360178.3,1360178.3,7265,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728512,646685.00
07/09/2019 23:15,2,0.000,ALERT,212.83,300.57,60.012,1562728505,"201051344000890","174011545737251",0.00,24.50,0,298.77,303.28,0.0,0.0,0.000,1361219.8,1361219.8,7277,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728514,646686.00
07/09/2019 23:15,2,0.000,ALERT,212.83,299.37,60.017,1562728505,"201051344000988","174011545737251",0.00,24.50,0,294.86,301.17,0.0,0.0,0.000,1036375.9,1036375.9,7277,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728516,646687.00
07/09/2019 23:15,2,0.000,ALERT,213.06,300.87,60.012,1562728505,"201051344000582","174011545737251",0.00,24.30,0,298.77,302.98,0.0,0.0,0.000,1338638.3,1338638.3,7269,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728518,646688.00
07/09/2019 23:15,2,0.000,ALERT,212.83,299.97,60.017,1562728505,"201051344000868","174011545737251",0.00,24.30,0,297.57,302.37,0.0,0.0,0.000,1346575.4,1346575.4,7268,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728520,646689.00
07/09/2019 23:15,2,0.000,ALERT,213.29,299.67,60.017,1562728505,"201051344000576","174011545737251",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,1363053.1,1363053.1,7288,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728521,646690.00
07/09/2019 23:15,2,0.000,ALERT,212.83,299.07,60.022,1562728505,"201051344001158","174011545737251",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,1340400.5,1340400.5,7271,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728523,646691.00
07/09/2019 23:15,2,0.000,ALERT,212.83,299.67,60.012,1562728505,"201051344000917","174011545737251",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,1355661.2,1355661.2,7286,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728525,646692.00
07/09/2019 23:15,2,0.000,ALERT,212.83,299.37,59.985,1562728505,"201051344000417","174011545737251",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,1074087.3,1074087.3,7293,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728527,646693.00
07/09/2019 23:15,2,0.000,ALERT,213.29,300.27,60.017,1562728505,"201051344000685","174011545737251",0.00,24.30,0,298.17,302.07,0.0,0.0,0.000,1361830.0,1361830.0,7278,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562728529,646694.00
07/09/2019 23:15,2,0.000,ALERT,213.06,299.67,60.017,1562728505,"201051344000651","174011545737251",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,1355912.8,1355912.8,7276,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728531,646695.00
07/09/2019 23:15,2,0.000,ALERT,212.83,300.27,60.006,1562728505,"201051344000594","174011545737251",0.00,24.50,0,296.96,302.07,0.0,0.0,0.000,1366294.9,1366294.9,7276,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728533,646696.00
07/09/2019 23:15,2,0.000,ALERT,213.06,299.37,60.028,1562728505,"201051344000469","174011545737251",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,1346322.2,1346322.2,7280,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728534,646697.00
07/09/2019 23:15,2,0.000,ALERT,213.06,300.27,60.033,1562728505,"201051344000585","174011545737251",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,1371005.7,1371005.7,7270,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728536,646698.00
07/09/2019 23:15,2,0.000,ALERT,213.51,299.37,60.022,1562728505,"201051344000853","174011545737251",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,1369199.4,1369199.4,7274,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728538,646699.00
07/09/2019 23:15,2,0.000,ALERT,213.29,300.87,60.033,1562728505,"201051344001145","174011545737251",0.00,24.30,0,298.77,302.98,0.0,0.0,0.000,1370505.7,1370505.7,7294,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728540,646700.00
07/09/2019 23:15,2,0.000,ALERT,213.06,300.27,60.012,1562728505,"201051344000438","174011545737251",0.00,24.30,0,298.17,302.37,0.0,0.0,0.000,1363971.3,1363971.3,7273,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562728542,646701.00
07/09/2019 23:15,2,0.000,ALERT,212.61,300.27,60.022,1562728505,"201051344001135","174011545737251",0.00,24.30,0,298.17,302.68,0.0,0.0,0.000,1351317.8,1351317.8,7270,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728544,646702.00
07/09/2019 23:15,2,0.000,ALERT,213.06,299.97,60.028,1562728505,"201051344000983","174011545737251",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,1367335.9,1367335.9,7272,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562728545,646703.00
07/09/2019 23:15,2,0.000,ALERT,213.06,300.27,60.017,1562728505,"201051344001203","174011545737251",0.00,24.30,0,298.17,303.88,0.0,0.0,0.000,1359290.2,1359290.2,7285,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562728547,646704.00
07/09/2019 23:15,2,0.000,ALERT,212.83,300.57,60.022,1562728505,"201051344001230","174011545737251",0.00,24.30,0,298.47,302.37,0.0,0.0,0.000,1354175.7,1354175.7,7300,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728549,646705.00
07/09/2019 23:15,2,0.000,ALERT,212.38,299.97,60.012,1562728505,"201051344000646","174011545737251",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,1348094.6,1348094.6,7286,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728551,646706.00
07/09/2019 23:15,2,0.000,ALERT,213.29,299.37,60.022,1562728505,"201051344000867","174011545737251",0.00,24.80,0,296.96,302.07,0.0,0.0,0.000,1344553.3,1344553.3,7274,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728553,646707.00
07/09/2019 23:15,2,0.000,ALERT,213.51,299.07,60.022,1562728505,"201051344000633","174011545737251",0.00,24.00,0,295.16,300.87,0.0,0.0,0.000,1341545.7,1341545.7,7284,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562728555,646708.00
07/09/2019 23:15,2,0.000,ALERT,212.61,300.27,60.049,1562728505,"201051344000955","174011545737251",0.00,24.50,0,298.17,302.07,0.0,0.0,0.000,1368756.0,1368756.0,7283,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728556,646709.00
07/09/2019 23:15,2,0.000,ALERT,213.29,298.77,60.017,1562728505,"201051344000648","174011545737251",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,1355461.5,1355461.5,7266,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728558,646710.00
07/09/2019 23:15,2,0.000,ALERT,213.51,299.37,60.022,1562728505,"201051344000645","174011545737251",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,1361016.0,1361016.0,7270,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728560,646711.00
07/09/2019 23:15,2,0.000,ALERT,213.06,300.27,60.043,1562728505,"201051344000569","174011545737251",0.00,24.50,0,297.57,302.37,0.0,0.0,0.000,1377938.3,1377938.3,7272,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562728562,646712.00
07/09/2019 23:15,2,0.000,ALERT,213.29,299.07,60.017,1562728505,"179051228000119","174011545737251",0.00,26.00,0,295.76,300.87,0.0,0.0,0.000,164196.3,164196.3,7336,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562728564,646713.00
07/09/2019 23:30,2,0.000,ALERT,213.74,300.57,60.054,1562729404,"201051344000579","174011545737251",0.00,24.50,0,297.87,302.68,0.0,0.0,0.000,1379197.4,1379197.4,7283,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729406,646714.00
07/09/2019 23:30,2,0.000,ALERT,213.96,301.17,60.001,1562729404,"201051344001025","174011545737251",0.00,24.00,0,298.17,303.58,0.0,0.0,0.000,1363830.5,1363830.5,7275,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562729408,646715.00
