ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/09/2019 23:30,2,0.000,ALERT,214.19,301.47,60.006,1562729404,"201051344001093","174011545737251",0.00,24.80,0,298.17,302.68,0.0,0.0,0.000,1345997.5,1345997.5,7292,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729410,646716.00
07/09/2019 23:30,2,0.000,ALERT,213.51,300.27,60.012,1562729404,"201051344000458","174011545737251",0.00,24.80,0,297.57,302.98,0.0,0.0,0.000,1360178.3,1360178.3,7267,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729412,646717.00
07/09/2019 23:30,2,0.000,ALERT,213.96,302.07,60.012,1562729404,"201051344000890","174011545737251",0.00,24.50,0,298.77,303.88,0.0,0.0,0.000,1361219.8,1361219.8,7279,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562729414,646718.00
07/09/2019 23:30,2,0.000,ALERT,213.51,300.27,60.006,1562729404,"201051344000988","174011545737251",0.00,24.50,0,294.86,301.77,0.0,0.0,0.000,1036375.9,1036375.9,7279,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729416,646719.00
07/09/2019 23:30,2,0.000,ALERT,214.41,302.68,60.012,1562729404,"201051344000582","174011545737251",0.00,24.00,0,298.77,303.58,0.0,0.0,0.000,1338638.3,1338638.3,7271,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729417,646720.00
07/09/2019 23:30,2,0.000,ALERT,213.51,300.87,60.022,1562729404,"201051344000868","174011545737251",0.00,24.30,0,297.87,302.98,0.0,0.0,0.000,1346575.4,1346575.4,7270,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562729419,646721.00
07/09/2019 23:30,2,0.000,ALERT,214.19,300.57,59.980,1562729404,"201051344000576","174011545737251",0.00,24.00,0,297.57,302.37,0.0,0.0,0.000,1363053.1,1363053.1,7290,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562729421,646722.00
07/09/2019 23:30,2,0.000,ALERT,213.74,299.97,60.017,1562729404,"201051344001158","174011545737251",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,1340400.5,1340400.5,7273,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729423,646723.00
07/09/2019 23:30,2,0.000,ALERT,214.19,301.17,60.054,1562729404,"201051344000917","174011545737251",0.00,25.00,0,296.96,302.37,0.0,0.0,0.000,1355661.2,1355661.2,7288,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729425,646724.00
07/09/2019 23:30,2,0.000,ALERT,214.19,301.17,60.022,1562729404,"201051344000417","174011545737251",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,1074087.3,1074087.3,7295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729426,646725.00
07/09/2019 23:30,2,0.000,ALERT,214.41,301.77,60.022,1562729404,"201051344000685","174011545737251",0.00,24.30,0,297.87,302.68,0.0,0.0,0.000,1361830.0,1361830.0,7280,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562729428,646726.00
07/09/2019 23:30,2,0.000,ALERT,214.19,301.17,60.006,1562729404,"201051344000651","174011545737251",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,1355912.8,1355912.8,7278,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562729430,646727.00
07/09/2019 23:30,2,0.000,ALERT,213.51,301.47,60.017,1562729404,"201051344000594","174011545737251",0.00,24.50,0,297.57,302.68,0.0,0.0,0.000,1366294.9,1366294.9,7278,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729432,646728.00
07/09/2019 23:30,2,0.000,ALERT,213.74,300.27,60.017,1562729404,"201051344000469","174011545737251",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,1346322.2,1346322.2,7282,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729434,646729.00
07/09/2019 23:30,2,0.000,ALERT,214.19,301.77,60.006,1562729404,"201051344000585","174011545737251",0.00,24.50,0,298.17,302.98,0.0,0.0,0.000,1371005.7,1371005.7,7272,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729436,646730.00
07/09/2019 23:30,2,0.000,ALERT,214.41,300.57,60.017,1562729404,"201051344000853","174011545737251",0.00,24.30,0,297.87,302.37,0.0,0.0,0.000,1369199.4,1369199.4,7276,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729438,646731.00
07/09/2019 23:30,2,0.000,ALERT,214.41,302.37,60.006,1562729404,"201051344001145","174011545737251",0.00,24.00,0,298.77,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7296,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729439,646732.00
07/09/2019 23:30,2,0.000,ALERT,214.19,301.77,60.028,1562729404,"201051344000438","174011545737251",0.00,24.00,0,298.77,303.28,0.0,0.0,0.000,1363971.3,1363971.3,7275,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729441,646733.00
07/09/2019 23:30,2,0.000,ALERT,213.74,301.77,60.012,1562729404,"201051344001135","174011545737251",0.00,24.30,0,298.47,303.28,0.0,0.0,0.000,1351317.8,1351317.8,7272,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729443,646734.00
07/09/2019 23:30,2,0.000,ALERT,213.74,300.57,60.006,1562729404,"201051344000983","174011545737251",0.00,24.30,0,298.47,302.68,0.0,0.0,0.000,1367335.9,1367335.9,7274,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562729445,646735.00
07/09/2019 23:30,2,0.000,ALERT,213.96,301.17,60.006,1562729404,"201051344001203","174011545737251",0.00,24.30,0,298.47,304.78,0.0,0.0,0.000,1359290.2,1359290.2,7287,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729447,646736.00
07/09/2019 23:30,2,0.000,ALERT,213.96,302.07,60.017,1562729404,"201051344001230","174011545737251",0.00,24.30,0,298.47,303.28,0.0,0.0,0.000,1354175.7,1354175.7,7302,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729449,646737.00
07/09/2019 23:30,2,0.000,ALERT,213.74,301.47,60.054,1562729404,"201051344000646","174011545737251",0.00,24.30,0,297.57,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7288,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562729450,646738.00
07/09/2019 23:30,2,0.000,ALERT,213.96,299.97,59.980,1562729404,"201051344000867","174011545737251",0.00,24.50,0,297.57,302.68,0.0,0.0,0.000,1344553.3,1344553.3,7276,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729452,646739.00
07/09/2019 23:30,2,0.000,ALERT,214.19,299.67,60.017,1562729404,"201051344000633","174011545737251",0.00,24.00,0,295.76,301.47,0.0,0.0,0.000,1341545.7,1341545.7,7286,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729454,646740.00
07/09/2019 23:30,2,0.000,ALERT,213.74,301.77,60.017,1562729404,"201051344000955","174011545737251",0.00,24.50,0,298.17,302.68,0.0,0.0,0.000,1368756.0,1368756.0,7285,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729456,646741.00
07/09/2019 23:30,2,0.000,ALERT,213.96,299.97,60.017,1562729404,"201051344000648","174011545737251",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,1355461.5,1355461.5,7268,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729458,646742.00
07/09/2019 23:30,2,0.000,ALERT,214.19,300.57,59.980,1562729404,"201051344000645","174011545737251",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,1361016.0,1361016.0,7272,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729459,646743.00
07/09/2019 23:30,2,0.000,ALERT,213.74,300.87,60.033,1562729404,"201051344000569","174011545737251",0.00,24.30,0,298.47,302.98,0.0,0.0,0.000,1377938.3,1377938.3,7274,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562729461,646744.00
07/09/2019 23:30,2,0.000,ALERT,213.96,299.97,60.017,1562729404,"179051228000119","174011545737251",0.00,26.00,0,296.06,301.47,0.0,0.0,0.000,164196.3,164196.3,7338,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562729463,646745.00
07/09/2019 23:45,2,0.000,ALERT,213.06,299.97,59.980,1562730304,"201051344000579","174011545737251",0.00,24.30,0,297.87,302.68,0.0,0.0,0.000,1379197.4,1379197.4,7285,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730306,646746.00
07/09/2019 23:45,2,0.000,ALERT,213.74,300.87,59.985,1562730304,"201051344001025","174011545737251",0.00,23.80,0,299.37,303.88,0.0,0.0,0.000,1363830.5,1363830.5,7277,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730308,646747.00
07/09/2019 23:45,2,0.000,ALERT,213.96,301.47,60.012,1562730304,"201051344001093","174011545737251",0.00,24.50,0,299.37,302.98,0.0,0.0,0.000,1345997.5,1345997.5,7294,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562730310,646748.00
07/09/2019 23:45,2,0.000,ALERT,213.06,299.37,59.985,1562730304,"201051344000458","174011545737251",0.00,24.80,0,297.26,302.98,0.0,0.0,0.000,1360178.3,1360178.3,7269,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730312,646749.00
07/09/2019 23:45,2,0.000,ALERT,213.74,302.07,59.985,1562730304,"201051344000890","174011545737251",0.00,24.30,0,300.27,304.18,0.0,0.0,0.000,1361219.8,1361219.8,7281,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730314,646750.00
07/09/2019 23:45,2,0.000,ALERT,213.06,299.07,60.001,1562730304,"201051344000988","174011545737251",0.00,24.50,0,294.86,301.77,0.0,0.0,0.000,1036375.9,1036375.9,7281,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730316,646751.00
07/09/2019 23:45,2,0.000,ALERT,214.19,302.37,59.980,1562730304,"201051344000582","174011545737251",0.00,24.00,0,299.97,303.88,0.0,0.0,0.000,1338638.3,1338638.3,7273,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730318,646752.00
07/09/2019 23:45,2,0.000,ALERT,213.06,299.67,59.980,1562730304,"201051344000868","174011545737251",0.00,24.00,0,297.87,302.98,0.0,0.0,0.000,1346575.4,1346575.4,7272,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730320,646753.00
07/09/2019 23:45,2,0.000,ALERT,213.51,299.67,59.980,1562730304,"201051344000576","174011545737251",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,1363053.1,1363053.1,7292,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730322,646754.00
07/09/2019 23:45,2,0.000,ALERT,213.06,299.07,59.964,1562730304,"201051344001158","174011545737251",0.00,24.00,0,296.36,301.77,0.0,0.0,0.000,1340400.5,1340400.5,7275,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730323,646755.00
07/09/2019 23:45,2,0.000,ALERT,213.74,300.87,59.990,1562730304,"201051344000917","174011545737251",0.00,24.80,0,298.47,302.68,0.0,0.0,0.000,1355661.2,1355661.2,7290,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730325,646756.00
07/09/2019 23:45,2,0.000,ALERT,213.96,300.87,59.990,1562730304,"201051344000417","174011545737251",0.00,24.30,0,299.07,302.68,0.0,0.0,0.000,1074087.3,1074087.3,7297,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562730327,646757.00
07/09/2019 23:45,2,0.000,ALERT,214.19,301.47,59.985,1562730304,"201051344000685","174011545737251",0.00,24.30,0,299.67,303.28,0.0,0.0,0.000,1361830.0,1361830.0,7282,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562730329,646758.00
07/09/2019 23:45,2,0.000,ALERT,213.96,300.57,60.001,1562730304,"201051344000651","174011545737251",0.00,23.80,0,299.37,303.28,0.0,0.0,0.000,1355912.8,1355912.8,7280,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730331,646759.00
07/09/2019 23:45,2,0.000,ALERT,213.06,299.97,59.985,1562730304,"201051344000594","174011545737251",0.00,24.30,0,297.26,302.98,0.0,0.0,0.000,1366294.9,1366294.9,7280,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730332,646760.00
07/09/2019 23:45,2,0.000,ALERT,213.29,299.07,59.985,1562730304,"201051344000469","174011545737251",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,1346322.2,1346322.2,7284,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562730334,646761.00
07/09/2019 23:45,2,0.000,ALERT,214.19,301.77,59.990,1562730304,"201051344000585","174011545737251",0.00,24.50,0,299.07,303.58,0.0,0.0,0.000,1371005.7,1371005.7,7274,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730336,646762.00
07/09/2019 23:45,2,0.000,ALERT,213.51,298.77,60.001,1562730304,"201051344000853","174011545737251",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,1369199.4,1369199.4,7278,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730339,646763.00
07/09/2019 23:45,2,0.000,ALERT,214.19,301.77,60.001,1562730304,"201051344001145","174011545737251",0.00,24.00,0,300.27,304.18,0.0,0.0,0.000,1370505.7,1370505.7,7298,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730340,646764.00
07/09/2019 23:45,2,0.000,ALERT,213.74,301.17,59.985,1562730304,"201051344000438","174011545737251",0.00,24.00,0,299.97,303.88,0.0,0.0,0.000,1363971.3,1363971.3,7277,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730342,646765.00
07/09/2019 23:45,2,0.000,ALERT,213.51,301.17,59.980,1562730304,"201051344001135","174011545737251",0.00,24.30,0,299.97,303.88,0.0,0.0,0.000,1351317.8,1351317.8,7274,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730344,646766.00
07/09/2019 23:45,2,0.000,ALERT,213.06,299.07,60.028,1562730304,"201051344000983","174011545737251",0.00,24.50,0,297.57,302.68,0.0,0.0,0.000,1367335.9,1367335.9,7276,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730346,646767.00
07/09/2019 23:45,2,0.000,ALERT,213.74,300.87,59.985,1562730304,"201051344001203","174011545737251",0.00,24.30,0,299.67,305.08,0.0,0.0,0.000,1359290.2,1359290.2,7289,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730348,646768.00
07/09/2019 23:45,2,0.000,ALERT,213.74,301.47,59.985,1562730304,"201051344001230","174011545737251",0.00,24.00,0,299.67,303.58,0.0,0.0,0.000,1354175.7,1354175.7,7304,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730350,646769.00
07/09/2019 23:45,2,0.000,ALERT,213.29,301.17,59.969,1562730304,"201051344000646","174011545737251",0.00,24.00,0,298.77,302.98,0.0,0.0,0.000,1348094.6,1348094.6,7290,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730352,646770.00
07/09/2019 23:45,2,0.000,ALERT,213.06,298.47,59.985,1562730304,"201051344000867","174011545737251",0.00,24.50,0,297.26,302.68,0.0,0.0,0.000,1344553.3,1344553.3,7278,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730353,646771.00
07/09/2019 23:45,2,0.000,ALERT,213.51,298.47,60.006,1562730304,"201051344000633","174011545737251",0.00,24.00,0,295.46,301.47,0.0,0.0,0.000,1341545.7,1341545.7,7288,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730355,646772.00
07/09/2019 23:45,2,0.000,ALERT,213.29,301.47,59.969,1562730304,"201051344000955","174011545737251",0.00,24.30,0,299.37,303.28,0.0,0.0,0.000,1368756.0,1368756.0,7287,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562730357,646773.00
07/09/2019 23:45,2,0.000,ALERT,213.29,298.17,59.953,1562730304,"201051344000648","174011545737251",0.00,23.80,0,296.96,302.37,0.0,0.0,0.000,1355461.5,1355461.5,7270,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562730359,646774.00
07/09/2019 23:45,2,0.000,ALERT,213.29,298.77,59.996,1562730304,"201051344000645","174011545737251",0.00,24.50,0,297.26,302.07,0.0,0.0,0.000,1361016.0,1361016.0,7274,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562730361,646775.00
07/09/2019 23:45,2,0.000,ALERT,213.06,299.07,60.001,1562730304,"201051344000569","174011545737251",0.00,24.50,0,297.87,302.68,0.0,0.0,0.000,1377938.3,1377938.3,7276,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562730362,646776.00
07/09/2019 23:45,2,0.000,ALERT,213.06,298.17,59.980,1562730304,"179051228000119","174011545737251",0.00,25.80,0,296.06,301.47,0.0,0.0,0.000,164196.3,164196.3,7340,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562730364,646777.00
